Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,113.81,12.32
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,240.91,184.4
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,318.82,261.74
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,405.58,339.82
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,475.89,402.24
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,550.05,465.74
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,611.76,516.32
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,669.68,561.42
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,635.43,532.55
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,576.75,484.37
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,718.81,594.81
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,853.34,693.35
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,859.11,694.81
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,861.03,694.66
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,722.94,590.33
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,557.71,459.14
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,788.39,639.62
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,985.08,777.97
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,985.28,774.0
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,981.95,769.91
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,973.98,761.33
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,962.54,750.51
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,833.58,659.45
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,689.86,556.01
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,629.01,511.35
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,568.95,465.3
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,535.62,440.19
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,501.82,414.1
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,465.64,386.21
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,429.01,357.31
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,385.54,322.6
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,342.75,287.32
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,292.03,243.69
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,243.87,201.0
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,188.51,151.02
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,138.15,98.12
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,63.21,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,6.98,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,14.0,5.43
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,22.28,13.08
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,30.58,20.48
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,39.31,28.2
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,48.62,36.36
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,57.1,43.73
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,65.64,51.08
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,73.76,57.89
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,81.95,64.69
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,100.48,80.33
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,119.42,96.23
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,163.13,133.62
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,227.11,187.51
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,288.47,239.79
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,371.67,309.15
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,528.39,440.32
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,688.57,569.78
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,528.6,438.7
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,348.54,288.52
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,289.69,239.37
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,231.88,190.33
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,386.3,323.01
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,535.61,447.6
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,470.89,393.8
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,389.75,326.78
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,231.51,193.77
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,64.4,49.46
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,57.72,43.87
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,51.37,38.47
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,44.7,32.82
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,38.04,27.1
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,30.97,20.91
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,23.92,14.67
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,16.89,8.42
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,9.86,1.87
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,4.92,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,11.54,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,24.36,13.53
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,40.9,28.54
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,56.96,42.73
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,74.72,58.26
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,92.87,73.97
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,110.37,89.13
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,128.44,104.65
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,143.51,117.45
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,159.01,130.51
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,188.39,155.04
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,203.79,167.72
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,244.97,202.23
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,287.49,237.37
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,430.03,357.39
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,577.99,478.05
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,607.83,501.64
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,658.29,541.04
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,479.39,395.36
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,279.02,228.26
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,260.76,213.37
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,242.84,198.42
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,170.37,138.15
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,119.9,95.54
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,114.37,91.06
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,108.96,86.65
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,77.39,60.19
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,48.86,36.1
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,43.85,31.9
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,38.86,27.67
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,33.87,23.45
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,28.89,19.18
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,23.08,14.11
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,17.29,9.02
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,12.33,4.62
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,7.39,0.04
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,3.69,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,64.91,1.49
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,136.54,100.98
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,183.76,147.57
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,222.79,184.07
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,265.84,222.85
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,310.68,262.35
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,348.64,295.15
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,387.11,327.69
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,418.14,352.83
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,448.87,377.23
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,486.89,408.24
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,525.13,439.1
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,457.51,381.05
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,363.98,301.53
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,493.62,410.18
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,606.53,503.1
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,576.3,477.13
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,544.06,449.87
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,476.92,395.02
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,430.63,356.16
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,478.62,397.33
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,546.01,453.11
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,499.8,414.96
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,434.2,361.44
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,477.15,398.13
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,496.85,415.95
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,440.28,369.76
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,385.87,324.86
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,352.74,297.37
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,320.16,269.95
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,284.29,239.48
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,249.24,209.17
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,210.21,174.88
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,172.46,141.11
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,128.02,101.14
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,77.87,54.87
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,34.75,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,50.99,0.0
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,111.1,81.59
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,155.21,124.49
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,202.51,167.41
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,241.44,202.54
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,281.73,238.08
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,317.59,269.15
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,353.99,300.03
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,383.39,324.5
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,412.6,348.44
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,242.97,205.06
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,67.42,52.05
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,74.22,57.83
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,81.08,63.58
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,58.9,44.67
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,38.08,26.91
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,327.57,276.92
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,602.22,502.75
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,378.14,316.77
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,142.11,114.6
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,254.13,210.92
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,373.52,311.12
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,356.23,296.66
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,319.68,266.75
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,468.93,394.32
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,590.98,496.64
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,635.06,534.07
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,679.2,569.85
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,628.34,529.49
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,577.51,488.84
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,519.04,439.89
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,461.91,390.82
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,412.81,347.39
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,364.24,302.8
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,278.45,225.81
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,202.01,151.74
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,96.74,6.66
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.05,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.46,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.29,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,4.52,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,4.94,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,102.92,83.09
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,221.54,183.19
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,349.86,292.75
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,484.86,405.24
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,434.93,362.76
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,402.93,334.75
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,280.64,232.36
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,162.86,131.77
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,242.05,199.06
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,306.25,253.11
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,375.49,311.48
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,422.93,351.8
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,363.26,302.34
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,285.52,237.54
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,179.78,148.49
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,74.92,58.46
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,97.14,77.51
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,121.93,98.67
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,109.48,88.21
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,97.19,77.83
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,83.93,66.65
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,70.78,55.4
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,57.13,43.48
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,43.48,31.48
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,30.32,19.85
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,18.15,8.83
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,9.05,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,86.62,4.32
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,184.95,139.05
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,258.51,209.87
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,343.28,285.32
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,420.2,352.91
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,502.69,423.35
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,563.96,474.3
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,626.77,523.92
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,691.25,572.34
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,762.85,624.8
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,806.29,655.95
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,847.93,685.46
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,810.1,655.9
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,757.1,615.48
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,859.39,691.1
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,943.94,750.88
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,956.28,758.57
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,965.25,764.61
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,967.18,766.16
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,965.66,765.48
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,957.4,760.48
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,945.75,753.21
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,926.67,740.37
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,914.68,732.8
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,884.19,711.68
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,851.06,688.59
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,811.19,659.78
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,769.4,629.24
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,718.88,591.58
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,667.52,552.58
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,606.44,504.75
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,546.2,455.85
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,475.48,395.74
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,407.95,336.37
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,328.38,265.83
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,252.91,193.39
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,119.0,35.36
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,10.3,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,20.66,10.8
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,34.54,23.47
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,48.21,35.58
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,62.94,48.49
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,77.66,61.26
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,91.3,72.95
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,105.07,84.6
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,116.21,93.98
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,127.66,103.55
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,221.85,183.96
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,325.48,269.5
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,392.53,323.77
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,482.18,394.29
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,429.62,351.3
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,394.93,322.45
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,449.95,367.56
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,526.83,427.98
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,534.48,433.89
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,541.17,439.62
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,473.28,386.57
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,427.03,349.65
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,357.98,293.76
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,271.02,222.49
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,335.04,276.87
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,376.9,312.43
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,258.52,214.41
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,149.36,121.74
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,133.76,108.85
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,118.63,96.07
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,102.25,82.1
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,86.38,68.43
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,70.51,54.74
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,54.65,40.9
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,39.26,27.37
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,23.56,13.37
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,11.54,0.0
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,7.81,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,15.66,6.72
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,26.03,16.14
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,36.96,25.8
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,48.4,35.85
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,59.85,45.84
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,70.83,55.32
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,81.9,64.78
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,89.39,71.1
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,97.0,77.47
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,96.01,76.5
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,95.3,75.77
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,124.96,100.6
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,155.78,126.07
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,129.48,103.84
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,104.63,82.87
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,124.37,99.31
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,144.8,116.19
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,102.86,81.23
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,64.76,49.31
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,102.97,81.43
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,145.3,116.6
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,223.4,182.39
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,287.47,235.53
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,218.16,178.03
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,137.68,110.6
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,114.33,91.41
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,91.59,72.44
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,83.41,65.65
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,75.32,58.87
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,65.27,50.35
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,55.3,41.81
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,45.39,33.22
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,35.58,24.63
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,26.02,16.25
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,16.48,7.73
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,9.46,0.0
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.56,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,102.6,11.08
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,217.7,164.41
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,292.51,237.13
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,376.44,311.96
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,446.0,372.72
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,519.96,435.04
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,579.92,484.5
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,636.9,528.96
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,506.16,423.25
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,322.37,269.05
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,416.75,347.92
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,498.67,414.49
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,460.09,380.06
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,397.2,326.91
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,271.55,223.38
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,149.43,119.93
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,151.15,121.47
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,153.02,122.96
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,130.64,104.37
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,109.17,86.51
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,107.3,85.0
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,105.49,83.55
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,73.34,56.62
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,44.73,32.49
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,45.97,33.61
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,47.21,34.71
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,25.6,16.31
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,4.12,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,3.7,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.29,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,2.88,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,2.05,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.23,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.82,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.41,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,10.3,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,20.66,10.68
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,35.55,24.04
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,50.32,37.02
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,66.15,50.82
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,81.96,64.48
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,96.58,77.01
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,111.47,89.63
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,248.43,207.53
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,385.52,321.78
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,342.89,284.95
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,295.37,244.32
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,254.93,209.39
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,195.3,158.53
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,243.58,198.43
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,274.83,223.92
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,392.7,320.89
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,491.42,400.0
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,457.26,371.44
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,422.52,342.99
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,414.52,336.84
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,406.21,330.35
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,439.48,358.33
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,490.97,399.63
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,405.05,331.3
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,341.61,279.91
