Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,3,45,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,41.02,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,112.19,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,197.04,141.06
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,292.25,234.83
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,367.41,305.85
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,449.38,380.94
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,519.81,443.78
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,593.24,506.98
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,655.8,559.17
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,718.79,609.13
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,768.26,647.31
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,815.55,683.13
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,861.49,717.38
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,896.06,742.36
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,931.87,768.33
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,964.77,791.91
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,990.76,809.93
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,1013.4,825.43
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,1023.92,832.13
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,1030.57,836.13
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,1034.48,837.99
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,1034.67,837.25
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,1027.11,829.66
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,1027.47,828.17
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,876.32,715.24
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,709.52,585.05
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,833.02,685.08
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,928.16,758.48
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,888.98,729.39
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,847.39,698.86
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,802.93,666.01
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,756.35,631.07
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,697.65,586.46
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,638.76,540.81
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,572.77,485.86
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,508.19,430.05
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,430.83,361.89
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,362.27,299.25
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,276.14,221.04
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,200.8,146.83
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,90.31,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.13,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.1,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,11.1,3.06
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,18.13,9.66
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,26.41,17.05
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,34.71,24.42
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,43.45,32.1
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,52.2,39.7
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,60.53,46.85
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,68.91,53.98
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,108.47,87.78
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,150.05,122.81
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,273.19,228.02
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,407.69,338.87
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,561.03,463.15
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,725.77,590.55
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,763.09,617.83
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,799.16,644.13
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,905.16,721.32
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,992.09,782.66
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,997.89,786.53
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,1000.11,788.76
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,1001.97,791.27
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,999.94,791.16
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,984.62,780.76
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,965.85,768.11
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,942.15,752.57
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,915.1,734.95
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,877.69,707.97
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,837.84,679.38
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,794.17,646.97
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,748.41,612.68
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,691.09,570.84
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,633.5,527.85
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,569.65,476.52
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,506.97,423.86
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,432.01,359.27
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,365.1,299.26
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,282.66,225.25
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,210.01,154.74
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,94.56,4.47
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,33.95,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,95.98,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,174.84,127.44
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,258.52,206.17
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,330.01,271.15
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,408.88,340.62
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,348.78,292.68
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,245.53,205.58
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,278.26,233.57
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,311.83,261.37
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,433.87,362.65
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,569.9,471.12
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,713.69,582.77
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,852.55,684.14
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,889.52,708.8
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,923.93,732.29
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,899.91,713.87
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,863.41,687.01
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,625.05,505.6
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,323.74,262.24
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,455.36,371.0
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,587.53,475.29
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,463.73,376.59
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,341.32,277.43
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,432.34,352.8
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,499.45,407.6
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,369.02,302.05
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,206.66,167.99
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,344.59,284.78
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,457.66,377.66
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,295.29,244.54
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,133.19,107.46
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,269.97,226.41
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,380.6,319.24
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,332.02,278.17
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,285.83,238.88
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,237.44,197.03
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,191.71,156.55
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,142.82,112.9
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,98.13,71.44
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,44.86,6.19
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,33.23,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,94.77,0.57
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,174.18,127.75
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,259.86,206.89
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,331.3,271.43
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,410.1,340.32
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,475.95,395.96
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,544.94,451.85
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,606.36,500.53
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,665.25,544.27
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,720.45,582.95
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,775.14,620.22
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,821.0,651.37
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,865.01,680.76
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,901.05,704.12
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,934.42,725.46
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,960.91,741.32
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,984.21,754.92
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,1000.17,763.51
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,1012.57,769.79
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,1005.7,761.72
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,1006.97,759.22
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,1001.48,751.58
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,1003.97,749.27
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,986.52,736.31
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,965.64,721.54
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,935.61,700.9
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,902.74,678.56
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,832.62,631.3
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,767.93,587.64
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,709.79,548.59
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,651.95,508.93
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,554.57,439.9
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,458.99,369.06
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,405.51,328.85
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,354.09,288.18
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,298.85,243.19
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,246.68,199.03
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,189.09,148.87
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,137.1,101.19
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,64.27,18.64
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,35.1,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,99.94,14.9
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,180.12,133.87
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,267.57,214.34
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,341.01,280.84
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,421.87,351.73
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,491.14,410.45
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,563.94,469.66
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,622.94,516.83
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,686.74,564.44
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,744.53,604.91
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,801.89,643.88
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,848.32,673.88
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,892.78,701.52
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,929.0,721.06
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,962.36,737.76
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,989.01,749.56
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,1001.02,750.7
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,1027.08,758.76
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,1038.09,756.06
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,1042.18,759.48
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,1042.48,760.85
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,1035.07,757.61
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,1023.94,752.28
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,1005.84,747.22
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,984.26,739.25
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,957.15,727.62
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,926.9,712.78
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,887.24,688.72
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,845.19,662.43
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,745.81,594.26
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,646.43,523.6
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,649.93,527.02
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,641.23,520.19
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,575.6,468.28
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,511.29,415.96
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,440.55,357.91
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,370.9,298.64
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,285.19,224.48
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,209.78,156.09
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,97.27,39.1
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,41.76,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,117.16,31.53
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,194.34,145.21
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,278.33,222.39
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,349.82,287.27
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,428.21,356.08
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,491.74,410.25
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,561.65,467.31
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,622.73,515.76
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,684.44,561.41
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,737.93,598.71
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,790.46,634.31
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,835.74,663.85
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,879.02,691.07
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,905.79,705.07
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,939.34,723.39
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,965.05,738.38
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,987.49,751.11
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,1003.79,759.67
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,1016.53,765.92
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,1021.07,770.17
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,1021.89,772.19
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,1017.57,769.53
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,1009.51,764.52
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,928.61,711.13
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,827.86,643.3
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,884.34,685.62
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,914.31,707.81
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,844.45,660.1
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,770.39,609.29
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,761.14,605.12
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,750.18,599.07
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,693.98,558.45
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,637.4,517.09
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,572.11,466.91
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,508.23,415.43
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,435.87,356.08
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,370.73,300.08
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,289.45,228.92
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,217.49,163.0
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,107.9,51.29
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,10.24,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,46.93,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,130.78,47.11
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,210.51,156.88
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,295.35,233.97
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,367.19,298.76
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,445.19,366.68
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,513.41,423.91
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,584.45,481.11
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,646.09,528.75
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,708.14,573.93
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,756.34,606.47
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,810.51,642.54
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,856.01,672.65
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,899.38,700.74
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,934.54,721.8
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,966.64,740.56
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,993.76,757.18
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,1017.47,771.5
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,1032.13,780.47
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,1043.0,787.15
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,1048.36,790.38
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,1049.84,791.28
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,1044.87,786.65
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,1036.01,779.7
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,1019.65,769.45
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,999.62,756.94
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,971.78,739.83
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,940.76,720.54
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,903.86,696.58
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,864.34,670.65
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,816.81,637.56
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,767.63,602.97
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,718.17,569.52
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,660.67,529.28
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,594.45,479.56
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,529.58,428.1
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,456.11,368.79
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,386.46,310.0
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,302.98,237.75
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,232.19,173.33
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,138.72,73.44
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,48.94,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,40.98,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,116.58,50.17
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,194.34,145.73
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,281.36,223.92
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,354.31,289.75
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,434.35,359.84
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,502.1,418.1
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,569.48,474.26
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,631.16,523.33
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,693.48,569.2
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,759.89,615.62
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,818.93,655.3
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,864.32,685.63
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,907.52,713.83
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,943.45,735.32
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,976.41,754.38
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,1002.82,770.07
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,1025.73,783.28
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,1041.03,790.3
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,1052.49,794.86
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,1057.28,796.59
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,1058.14,795.92
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,1051.9,789.84
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,1041.78,781.47
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,1025.35,771.22
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,1005.25,758.7
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,977.3,741.01
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,946.15,721.21
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,909.55,697.12
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,870.27,671.09
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,822.3,639.18
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,772.61,605.6
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,723.85,571.39
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,666.96,530.59
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,601.37,481.63
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,536.88,430.84
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,463.28,371.8
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,393.41,313.3
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,311.38,242.88
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,237.65,176.89
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,148.08,84.12
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,56.31,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,47.43,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,133.46,65.39
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,210.47,157.37
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,297.0,234.49
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,370.16,299.48
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,446.86,365.69
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,516.16,423.22
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,588.26,480.8
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,635.16,517.01
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,680.79,549.63
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,694.85,558.05
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,696.89,557.69
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,745.7,591.35
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,793.7,623.19
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,809.01,630.03
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,819.85,633.91
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,924.19,704.18
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,1024.74,768.49
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,1039.31,776.14
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,1050.11,782.6
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,1054.83,785.32
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,1055.69,785.8
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,1050.05,783.1
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,1040.57,778.13
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,1023.86,768.56
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,1003.54,756.74
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,889.44,681.96
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,750.3,587.29
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,659.34,522.4
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,553.86,444.21
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,459.37,371.39
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,355.04,288.9
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,229.8,187.42
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,118.25,93.93
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,103.63,82.07
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,89.17,70.02
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,73.55,56.93
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,57.98,43.65
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,42.93,30.54
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,27.76,17.24
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,16.1,5.53
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.12,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,43.89,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,125.27,67.66
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,199.36,150.41
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,283.62,225.03
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,355.4,288.77
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,433.86,356.09
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,434.0,358.11
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,417.37,345.14
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,471.9,388.86
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,527.92,431.97
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,667.31,537.7
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,805.26,633.62
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,798.5,626.1
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,779.19,611.24
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,870.01,674.47
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,969.22,740.55
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,995.66,756.28
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,1007.26,763.0
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,1024.55,772.37
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,1038.27,779.38
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,1043.54,782.48
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,1045.01,783.37
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,1038.93,778.05
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,1029.09,770.53
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,1011.96,759.18
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,991.3,745.7
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,918.17,697.73
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,840.17,646.01
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,764.63,594.85
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,682.59,537.21
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,611.87,486.05
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,543.77,435.41
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,513.98,413.9
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,481.68,389.61
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,426.74,346.3
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,374.12,303.86
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,318.34,258.38
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,265.38,213.72
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,208.31,164.25
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,156.15,117.81
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,79.87,49.0
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,35.31,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,103.15,58.95
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,162.33,122.18
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,228.35,180.52
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,286.14,231.24
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,348.86,284.48
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,405.38,330.56
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,471.5,382.07
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,496.67,401.32
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,524.36,421.88
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,525.42,421.0
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,502.91,402.59
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,546.88,436.2
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,591.33,469.19
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,586.62,464.06
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,578.35,456.67
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,616.36,484.92
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,654.17,512.35
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,662.73,517.48
