Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,800.67,653.13
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,743.28,612.1
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,685.13,569.6
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,618.41,516.49
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,552.78,462.18
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,480.62,400.74
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,414.14,342.13
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,335.39,272.06
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,263.9,206.83
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,181.91,133.66
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,111.95,58.29
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,38.29,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,10.24,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,80.01,38.17
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,165.36,120.91
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,228.07,178.55
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,299.03,242.24
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,363.47,299.69
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,432.6,359.34
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,496.02,412.03
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,562.45,465.27
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,565.86,466.49
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,549.27,451.6
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,588.85,480.98
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,626.95,508.27
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,783.76,626.96
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,925.92,726.4
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,903.62,706.17
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,868.79,678.72
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,959.44,741.91
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,1045.06,799.17
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,1061.26,808.74
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,1073.57,816.52
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,1022.45,782.02
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,961.51,741.0
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,1017.16,780.88
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,1062.63,812.6
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,1046.21,801.94
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,1026.01,789.36
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,999.27,770.88
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,969.13,750.12
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,931.99,725.51
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,892.03,698.79
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,826.37,653.52
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,752.44,601.41
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,662.63,536.59
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,574.87,469.41
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,516.97,423.94
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,460.37,378.14
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,401.1,329.63
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,343.8,281.04
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,277.25,223.01
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,214.31,166.99
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,149.89,109.75
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,93.77,51.42
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,31.8,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,11.1,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,80.29,42.3
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,161.74,117.52
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,225.5,174.12
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,298.29,237.42
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,362.0,292.56
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,430.21,349.7
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,494.86,401.85
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,562.86,454.92
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,623.41,500.98
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,687.75,546.96
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,777.39,609.57
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,861.91,666.46
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,908.27,695.26
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,952.15,722.32
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,988.49,742.59
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,1021.6,760.51
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,1048.23,774.58
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,1071.17,786.17
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,1085.84,790.96
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,1096.48,793.29
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,1100.73,792.01
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,1100.87,788.23
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,1094.8,782.07
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,1084.65,773.69
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,1067.51,765.19
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,1046.53,754.48
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,1017.4,739.88
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,984.89,722.97
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,946.33,703.69
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,904.95,681.6
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,856.23,654.11
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,813.05,629.11
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,755.3,592.69
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,696.7,554.37
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,626.39,503.36
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,551.51,446.31
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,479.65,389.0
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,410.36,331.52
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,334.92,267.21
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,266.08,206.37
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,184.89,135.22
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,116.7,67.39
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,39.66,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,85.59,48.92
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,172.5,126.95
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,240.39,187.61
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,318.55,256.29
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,386.8,315.74
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,460.14,377.29
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,526.16,430.39
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,591.84,481.3
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,652.7,526.58
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,713.74,568.75
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,766.95,602.42
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,818.96,633.99
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,864.08,660.82
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,906.98,685.3
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,943.22,703.24
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,976.5,718.62
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,991.06,726.53
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,1013.19,739.64
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,1028.28,748.08
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,1039.66,754.42
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,1044.09,760.34
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,1044.7,763.97
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,1044.22,766.92
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,1039.71,767.28
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,1022.63,758.62
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,1001.91,747.69
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,974.6,733.04
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,944.01,715.92
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,906.12,692.31
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,865.58,666.65
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,826.82,642.36
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,777.43,609.97
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,721.04,572.53
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,663.95,533.58
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,599.6,485.08
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,536.27,435.53
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,468.3,381.05
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,401.38,325.34
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,325.4,260.01
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,256.4,198.82
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,179.18,131.36
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,114.92,68.92
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,38.64,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,26.02,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,92.87,55.77
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,163.55,120.17
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,228.05,176.73
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,301.89,240.29
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,285.77,231.34
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,234.18,191.04
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,272.9,223.06
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,313.15,254.97
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,416.7,336.96
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,533.93,425.5
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,473.25,375.34
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,399.76,316.17
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,462.37,364.25
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,546.77,425.42
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,581.35,448.21
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,615.72,471.05
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,745.92,564.18
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,868.64,647.52
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,882.09,655.04
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,892.65,662.42
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,969.98,714.24
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,1033.23,755.47
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,1030.87,753.89
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,1012.33,743.06
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,1007.61,741.76
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,987.04,730.13
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,959.3,714.85
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,928.45,697.35
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,891.26,677.22
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,851.53,654.72
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,803.23,624.3
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,753.44,592.01
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,698.02,555.71
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,645.36,519.56
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,583.6,473.31
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,522.62,425.82
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,453.14,369.93
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,387.01,314.67
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,315.24,252.55
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,249.57,194.03
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,173.3,127.3
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,110.1,67.75
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,36.94,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,11.1,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,49.52,29.86
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,96.4,71.38
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,137.13,107.19
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,181.18,145.42
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,222.93,181.43
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,266.76,218.36
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,308.15,252.63
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,351.0,287.38
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,424.37,346.21
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,519.92,420.13
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,476.53,383.73
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,422.15,339.09
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,421.57,337.41
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,418.58,333.47
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,510.28,404.21
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,626.53,489.39
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,612.45,476.35
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,574.31,447.39
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,646.2,500.64
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,696.53,537.05
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,780.39,598.3
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,843.71,644.4
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,764.51,586.88
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,666.44,516.16
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,672.69,523.35
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,676.74,528.07
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,671.47,526.12
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,663.66,522.39
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,580.79,460.26
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,483.87,386.77
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,478.66,384.35
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,454.21,366.72
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,345.23,281.07
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,246.38,201.07
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,216.54,177.16
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,187.49,153.31
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,159.03,129.5
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,131.53,106.12
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,103.36,81.85
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,76.46,58.43
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,50.37,35.87
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,24.06,12.71
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,11.56,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,20.86,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,98.39,63.43
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,192.22,142.8
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,260.99,204.22
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,339.61,273.1
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,407.66,332.68
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,478.42,392.57
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,543.21,445.11
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,609.59,497.0
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,604.99,491.63
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,574.42,466.1
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,579.31,468.02
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,560.43,451.64
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,574.32,460.64
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,585.16,466.97
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,646.5,513.34
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,729.04,573.46
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,889.52,691.18
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,1023.42,781.03
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,1039.11,788.14
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,1051.02,794.1
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,1055.93,798.19
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,1056.92,799.89
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,986.9,753.76
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,891.15,689.39
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,854.64,665.05
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,823.91,643.83
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,903.77,703.35
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,945.33,733.87
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,908.36,708.65
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,877.62,688.41
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,831.81,657.42
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,783.87,624.56
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,698.79,564.43
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,620.07,506.55
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,587.15,481.35
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,548.05,449.88
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,478.52,392.53
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,413.73,337.15
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,339.58,272.59
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,271.43,211.38
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,192.88,142.32
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,127.24,81.56
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,51.68,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,9.82,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,20.58,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,89.86,59.87
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,165.29,124.14
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,224.6,177.2
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,291.9,236.48
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,361.93,297.4
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,435.04,359.48
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,395.35,327.43
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,314.0,259.54
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,349.83,288.65
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,385.91,317.01
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,493.12,402.34
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,610.64,492.35
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,500.73,403.19
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,358.46,287.73
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,377.6,302.84
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,396.75,317.24
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,511.36,407.37
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,629.92,497.26
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,570.6,450.12
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,530.66,417.93
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,570.8,449.62
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,610.24,480.11
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,588.7,463.59
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,566.44,446.86
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,500.72,396.34
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,415.41,330.3
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,531.38,424.12
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,639.66,508.84
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,551.89,440.68
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,450.63,362.07
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,621.63,501.01
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,743.04,595.76
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,540.03,439.63
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,340.24,278.96
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,382.67,316.07
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,411.5,340.0
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,352.4,290.53
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,297.4,243.63
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,239.73,193.64
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,186.76,146.78
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,124.01,92.19
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,76.68,49.81
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,32.48,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,20.48,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,63.47,6.96
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,126.56,85.1
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,201.81,151.04
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,269.68,211.8
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,346.55,279.16
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,329.69,270.22
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,284.33,234.62
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,376.83,311.45
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,468.4,385.44
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,600.98,489.06
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,737.18,588.45
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,789.0,621.0
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,831.14,646.43
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,875.5,673.94
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,917.45,699.04
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,952.43,717.45
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,984.29,733.28
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,1009.25,745.53
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,1030.65,755.21
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,1045.76,759.23
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,1057.04,760.72
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,1061.34,764.24
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,1061.67,765.58
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,1057.7,765.6
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,1049.73,763.21
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,1032.56,755.07
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,1011.66,744.57
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,917.51,686.7
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,819.63,624.62
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,859.14,653.81
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,872.11,663.38
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,829.97,634.53
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,777.91,599.17
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,721.89,563.19
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,665.09,525.43
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,598.43,476.21
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,535.45,428.04
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,466.39,374.01
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,400.38,320.25
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,325.6,257.17
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,257.57,198.01
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,182.87,133.65
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,120.33,78.71
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,50.38,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,22.69,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,70.46,17.8
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,134.66,90.63
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,211.7,157.36
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,279.54,218.24
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,355.57,285.16
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,365.24,297.53
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,354.92,291.24
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,485.05,396.71
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,625.43,505.78
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,685.11,550.13
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,744.44,591.9
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,792.8,624.94
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,846.83,661.61
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,890.98,690.74
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,932.6,717.91
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,968.06,740.65
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,1000.35,761.18
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,1025.74,776.49
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,1047.49,789.43
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,1064.35,797.7
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,1077.3,803.5
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,1082.16,805.68
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,1082.94,805.44
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,1076.92,801.69
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,1066.83,795.53
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,1050.32,785.37
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,1029.95,772.83
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,1002.12,755.45
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,970.89,735.85
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,933.33,713.8
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,892.86,689.44
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,845.81,659.21
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,796.65,626.92
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,740.59,588.25
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,689.26,552.4
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,626.38,505.3
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,563.79,456.5
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,493.68,400.33
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,426.07,344.05
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,351.21,279.62
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,282.07,218.15
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,205.65,150.91
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,139.76,91.94
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,57.14,6.47
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,8.54,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,16.67,2.99
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,43.86,29.27
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,78.02,58.66
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,108.21,85.09
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,140.0,112.59
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,171.1,139.25
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,203.32,166.33
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,263.04,215.99
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,328.57,269.41
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,423.54,345.62
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,529.68,428.02
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,465.7,374.47
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,388.51,310.68
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,433.2,345.64
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,479.26,380.53
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,575.52,453.85
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,656.2,514.04
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,648.24,506.27
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,637.63,497.29
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,674.96,525.76
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,711.57,553.21
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,710.76,552.09
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,708.29,550.17
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,685.94,533.82
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,662.37,516.69
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,648.32,506.49
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,633.17,495.45
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,473.74,374.74
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,320.74,254.73
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,439.07,351.4
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,547.89,436.73
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,557.6,445.88
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,577.33,462.64
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,387.39,314.37
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,204.7,165.41
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,220.69,180.3
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,242.72,199.01
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,208.42,170.42
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,175.56,142.7
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,141.67,113.67
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,109.32,85.48
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,76.03,56.69
