Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,41.68,27.08
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,18.9,1.17
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,10.3,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,22.12,7.4
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,56.71,39.04
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,93.36,70.32
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,129.16,101.71
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,167.74,135.27
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,204.02,166.43
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,241.81,198.19
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,183.5,149.46
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,99.91,78.45
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,198.76,160.96
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,298.26,241.28
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,326.82,263.08
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,372.17,297.85
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,352.63,281.54
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,347.91,276.88
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,388.4,308.6
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,449.76,355.51
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,494.04,389.43
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,538.89,423.57
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,546.35,429.23
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,553.1,434.65
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,570.57,447.71
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,587.2,460.07
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,592.23,463.99
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,596.14,467.21
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,586.07,460.42
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,574.88,452.87
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,534.28,421.72
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,494.31,391.06
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,437.67,347.53
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,365.73,291.91
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,305.02,244.39
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,247.04,198.18
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,303.4,245.52
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,338.22,274.54
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,203.82,165.37
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,68.46,52.29
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,58.97,44.67
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,49.7,36.93
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,40.12,28.72
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,30.56,20.42
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,21.85,12.77
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,13.17,5.07
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,6.57,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,5.55,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,10.7,1.42
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,21.88,12.4
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,33.09,22.31
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,46.95,34.39
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,60.91,46.43
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,74.95,58.36
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,89.08,70.19
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,99.52,78.79
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,110.05,87.36
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,90.23,70.56
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,71.46,54.7
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,95.64,74.58
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,120.39,94.63
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,125.22,98.35
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,130.1,102.14
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,107.83,83.77
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,86.15,65.89
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,111.37,86.67
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,137.1,107.76
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,202.71,161.23
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,270.74,215.71
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,235.17,186.97
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,200.16,158.75
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,124.38,97.37
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,53.26,38.78
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,52.41,38.14
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,51.56,37.48
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,48.21,34.73
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,44.85,31.99
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,72.82,55.36
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,102.14,79.78
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,113.11,88.99
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,124.42,98.55
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,74.48,57.22
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,28.11,18.27
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,17.33,9.16
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,6.59,0.0
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,5.35,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.11,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.28,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,9.82,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,19.18,7.83
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,44.27,30.31
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,70.26,52.75
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,98.2,77.12
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,127.92,102.96
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,156.9,127.93
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,186.99,153.48
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,123.73,99.83
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,57.22,42.8
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,117.31,93.22
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,181.63,146.35
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,151.18,120.67
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,121.22,95.43
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,100.75,78.36
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,80.89,61.79
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,134.54,106.06
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,190.5,151.71
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,244.12,195.49
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,320.48,257.02
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,261.49,209.19
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,224.08,178.57
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,169.27,133.96
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,116.25,90.45
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,91.91,70.49
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,68.32,51.08
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,67.05,50.07
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,65.78,49.06
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,55.31,40.43
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,44.86,31.8
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,48.17,34.62
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,51.48,37.46
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,46.04,33.0
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,40.61,28.52
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,36.01,24.74
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,31.43,20.95
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,24.36,15.03
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,17.32,9.09
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,14.83,6.99
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,12.35,4.89
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,9.87,2.76
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,7.39,0.61
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,5.33,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.28,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.64,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,22.49,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,63.06,36.23
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,120.49,86.12
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,188.91,144.66
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,251.03,200.19
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,321.29,262.29
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,390.8,322.99
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,461.9,383.71
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,524.84,436.48
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,589.62,489.48
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,648.3,536.1
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,707.29,581.86
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,761.12,620.98
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,814.21,658.2
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,858.91,689.06
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,901.59,717.93
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,933.08,738.55
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,968.34,761.72
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,993.13,777.98
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,1014.54,791.92
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,1029.41,801.76
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,1040.59,809.2
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,1044.39,812.53
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,1044.38,813.39
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,1045.72,815.8
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,1042.71,815.26
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,1024.5,804.02
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,1002.67,790.26
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,971.34,769.9
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,937.02,747.16
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,859.08,692.65
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,777.43,634.09
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,607.91,499.93
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,431.34,355.59
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,396.93,328.72
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,362.43,301.06
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,330.79,275.45
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,309.43,257.68
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,254.31,211.15
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,212.98,175.52
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,168.49,136.89
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,127.79,101.28
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,89.22,67.67
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,51.02,34.91
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,23.22,8.52
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,3.84,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,7.39,0.01
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,13.99,6.11
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,20.6,12.0
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,28.06,18.58
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,35.53,25.12
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,43.44,31.94
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,51.36,38.7
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,299.39,254.09
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,564.23,476.18
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,427.73,359.82
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,223.9,183.97
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,317.15,262.98
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,432.86,358.51
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,463.78,382.89
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,494.72,407.28
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,650.25,535.91
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,816.94,669.44
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,919.21,748.7
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,1005.56,813.55
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,1030.75,832.24
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,1052.16,848.47
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,1043.28,842.47
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,1057.04,853.69
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,1047.66,847.62
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,1034.48,838.89
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,1016.84,826.71
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,995.63,811.88
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,513.72,430.85
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,24.88,15.33
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,421.13,355.58
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,762.05,634.33
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,763.75,636.58
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,756.88,632.73
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,655.15,550.68
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,553.02,466.17
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,467.32,394.25
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,389.14,327.65
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,323.85,271.82
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,274.04,228.07
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,221.7,181.69
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,173.56,138.48
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,123.14,93.84
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,79.28,55.57
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,37.55,17.61
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,6.83,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,31.63,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,81.1,49.34
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,133.3,95.54
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,197.2,151.72
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,259.7,207.87
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,325.45,265.87
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,388.53,321.03
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,456.64,378.98
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,479.79,398.07
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,487.23,403.4
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,513.93,423.3
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,520.89,427.39
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,683.47,554.97
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,832.95,663.51
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,798.61,635.46
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,736.9,585.92
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,774.68,613.58
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,811.2,639.33
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,926.14,721.31
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,1012.92,778.68
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,1024.74,784.5
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,1032.8,788.57
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,1035.97,789.98
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,1035.32,789.02
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,1031.06,786.34
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,1022.92,781.23
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,918.5,711.71
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,785.11,615.61
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,614.15,488.35
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,451.5,361.22
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,419.0,337.52
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,370.01,300.06
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,273.44,222.21
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,170.72,137.55
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,133.44,107.05
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,97.27,76.98
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,82.27,64.58
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,67.41,52.15
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,58.46,44.65
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,49.69,37.22
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,40.53,29.34
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,31.38,21.37
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,23.09,14.09
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,14.82,6.76
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,8.22,0.18
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,10.3,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,20.66,10.72
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,37.69,25.97
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,54.85,41.03
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,74.71,58.2
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,95.22,75.76
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,116.12,93.46
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,137.81,111.6
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,192.13,156.68
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,242.12,197.37
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,230.4,186.74
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,203.73,163.98
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,317.92,257.48
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,442.67,355.8
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,405.81,324.53
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,346.47,276.33
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,316.29,251.95
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,266.69,212.02
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,266.38,211.7
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,266.0,211.21
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,332.78,263.54
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,381.29,300.68
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,357.61,281.94
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,333.87,263.38
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,277.48,219.33
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,243.51,192.51
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,248.82,197.01
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,254.09,201.41
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,333.63,265.54
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,394.04,313.68
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,374.64,298.84
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,355.18,284.2
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,380.87,305.8
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,386.81,311.79
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,304.59,246.37
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,241.44,195.26
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,221.37,179.55
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,201.04,163.24
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,173.26,140.62
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,146.42,118.38
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,119.51,95.49
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,93.61,73.15
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,66.73,49.98
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,39.75,26.92
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,22.67,10.57
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,6.83,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,27.38,0.0
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,70.93,44.95
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,115.14,83.2
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,167.28,128.71
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,216.69,173.01
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,270.01,220.1
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,321.95,265.37
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,376.93,312.28
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,352.78,291.73
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,314.21,258.06
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,514.22,424.7
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,719.77,589.32
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,485.75,400.05
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,164.82,130.88
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,512.67,420.37
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,831.77,669.2
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,772.48,619.33
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,692.31,554.15
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,666.25,531.98
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,615.75,491.3
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,645.44,513.26
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,653.07,518.54
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,628.31,499.34
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,623.85,495.34
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,391.6,314.03
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,138.55,108.2
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,294.02,235.73
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,443.28,353.87
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,232.64,186.61
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,38.21,26.19
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,83.93,64.24
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,132.53,104.32
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,154.43,122.58
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,176.59,141.05
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,123.31,97.51
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,72.32,55.28
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,42.64,30.49
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,13.19,5.59
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,11.53,4.22
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,9.87,2.83
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,7.81,1.05
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,5.75,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.1,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.46,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.23,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,2.87,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.29,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,4.94,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,212.92,178.13
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,439.22,367.89
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,468.16,390.61
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,494.08,410.6
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,444.0,366.54
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,399.69,326.63
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,571.98,471.17
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,760.42,624.87
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,877.88,717.35
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,971.98,788.57
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,921.96,748.05
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,833.5,675.34
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,815.49,658.64
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,775.03,625.09
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,816.17,657.44
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,836.25,673.96
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,961.55,772.2
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,1047.92,835.11
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,1029.59,823.37
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,1007.55,809.33
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,937.27,757.72
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,862.6,702.28
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,868.3,708.31
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,862.9,705.71
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,728.98,602.49
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,585.05,484.49
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,592.93,495.24
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,596.03,500.92
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,414.28,348.36
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,244.01,202.84
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,210.56,174.6
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,170.62,140.41
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,136.47,110.8
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,104.52,82.92
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,74.71,56.9
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,47.29,33.21
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,26.22,13.92
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,6.83,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,11.54,0.0
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,23.14,13.3
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,40.49,28.63
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,58.0,44.01
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,79.21,62.23
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,101.09,80.82
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,122.47,98.92
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,144.74,117.63
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,182.97,149.58
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,214.82,175.94
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,307.59,253.45
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,395.22,325.64
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,343.43,281.35
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,269.22,218.47
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,169.6,136.3
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,88.72,68.61
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,172.56,138.19
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,260.87,210.17
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,317.75,256.05
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,357.44,287.87
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,292.51,234.75
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,213.03,169.69
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,216.85,172.85
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,220.66,175.95
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,334.4,268.76
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,433.6,348.37
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,356.91,286.74
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,263.84,211.47
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,162.99,129.64
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,68.28,51.34
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,39.44,27.41
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,10.76,3.4
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,94.95,74.18
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,186.07,149.9
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,141.68,113.31
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,98.82,77.72
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,90.57,71.05
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,82.38,64.35
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,71.56,55.48
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,60.81,46.53
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,49.29,36.69
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,38.04,26.97
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,28.07,18.24
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,18.13,9.5
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,10.69,2.58
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
