Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,4.92,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,9.86,2.42
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,16.88,8.58
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,23.91,14.75
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,31.38,21.23
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,38.86,27.65
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,46.35,34.0
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,53.87,40.29
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,35.15,24.29
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,16.52,8.39
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,89.62,70.04
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,168.86,135.59
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,128.99,102.24
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,90.46,70.03
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,156.12,124.31
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,224.78,180.1
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,241.13,192.98
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,257.66,206.04
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,174.59,138.56
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,94.94,73.06
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,112.97,87.87
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,131.22,102.74
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,120.97,94.33
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,110.78,86.0
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,111.65,86.75
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,112.52,87.5
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,123.6,96.64
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,134.79,105.88
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,156.69,124.0
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,178.86,142.31
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,246.73,198.34
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,302.21,243.84
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,364.77,296.21
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,405.5,330.71
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,367.7,300.64
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,330.62,271.0
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,200.76,164.04
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,88.6,69.5
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,76.42,59.46
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,64.32,49.32
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,52.3,39.11
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,40.54,28.99
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,30.15,19.94
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,19.78,10.86
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,11.52,3.3
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.28,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.71,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,25.29,9.57
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,56.22,38.02
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,90.67,67.64
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,129.55,101.6
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,165.9,133.93
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,204.03,167.34
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,244.1,201.85
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,296.93,246.36
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,376.17,312.15
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,478.48,394.94
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,547.15,449.85
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,620.3,507.25
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,650.94,529.21
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,677.77,548.02
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,705.82,567.75
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,731.1,585.15
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,768.86,612.71
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,805.5,639.08
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,801.21,634.05
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,792.71,626.22
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,860.39,678.47
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,932.55,732.69
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,893.78,702.88
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,858.32,675.91
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,871.09,685.47
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,880.6,692.42
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,822.61,649.15
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,763.7,604.95
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,778.58,619.81
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,787.1,629.56
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,774.01,622.64
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,751.32,608.58
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,710.71,579.02
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,668.14,547.43
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,587.24,483.85
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,518.25,428.43
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,473.67,392.88
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,427.89,355.3
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,365.77,302.75
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,300.65,247.14
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,247.14,200.39
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,197.01,155.77
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,142.18,108.06
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,95.22,67.79
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,51.17,31.41
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,14.08,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,11.96,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,52.05,24.09
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,109.37,71.67
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,167.12,121.19
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,236.44,182.17
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,301.65,240.9
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,373.74,304.6
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,438.77,361.31
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,506.95,418.95
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,569.23,469.59
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,634.34,520.83
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,691.88,565.7
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,748.81,607.73
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,800.6,644.85
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,850.87,680.39
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,884.29,703.27
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,923.44,730.28
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,957.75,752.58
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,988.97,772.6
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,1012.58,788.72
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,1032.55,802.44
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,1045.63,811.46
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,1054.84,817.99
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,1057.63,820.2
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,1056.45,819.85
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,1050.67,815.29
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,1040.91,808.12
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,1023.4,796.77
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,1002.17,782.9
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,974.27,764.65
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,942.97,743.9
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,905.44,718.48
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,865.13,690.79
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,819.12,658.76
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,777.79,629.85
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,723.04,591.13
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,667.21,549.56
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,605.76,500.51
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,544.51,450.19
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,477.03,393.84
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,411.73,337.48
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,342.49,275.81
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,277.47,216.5
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,206.79,152.92
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,145.63,98.56
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,82.48,46.87
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,34.25,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,9.66,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,14.98,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,59.13,28.99
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,118.07,76.7
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,177.27,127.51
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,247.63,189.14
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,313.5,247.47
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,385.53,309.44
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,451.14,365.44
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,518.59,421.25
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,582.18,471.56
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,646.63,520.92
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,704.09,564.11
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,760.78,603.94
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,812.21,637.99
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,853.73,664.45
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,896.61,693.26
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,936.84,720.01
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,970.29,742.44
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,1000.48,762.71
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,1024.79,778.61
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,1045.43,792.16
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,1058.66,799.84
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,1067.95,805.07
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,1070.71,807.17
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,1069.43,806.79
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,1063.89,803.74
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,1054.29,798.13
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,1035.9,786.74
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,1013.71,772.9
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,985.42,754.9
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,953.68,734.51
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,915.15,709.26
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,873.8,681.84
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,826.88,650.12
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,777.88,616.49
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,728.8,582.3
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,672.01,540.54
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,609.84,492.58
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,547.95,443.38
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,479.92,388.56
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,414.05,333.49
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,343.91,272.63
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,278.2,213.97
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,207.49,151.67
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,146.13,97.92
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,82.97,46.86
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,34.97,0.0
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,9.56,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,19.52,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,66.35,33.1
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,128.01,82.31
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,188.29,134.61
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,258.94,197.05
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,325.14,256.02
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,397.05,318.07
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,463.11,373.67
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,531.59,428.65
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,594.86,476.28
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,658.57,521.49
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,716.62,562.54
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,767.42,595.43
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,817.74,626.63
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,866.0,655.65
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,908.2,681.23
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,947.59,704.63
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,981.16,723.53
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,1011.35,740.16
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,1034.98,754.98
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,1054.83,767.59
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,1067.72,774.52
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,1076.59,779.13
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,1079.31,783.03
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,1077.93,784.6
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,1070.35,781.83
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,1058.72,776.6
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,1040.2,766.2
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,1017.88,753.43
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,988.98,737.05
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,956.67,718.26
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,918.36,694.61
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,877.2,668.78
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,829.75,638.24
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,780.29,605.81
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,731.33,573.16
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,674.63,532.89
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,611.57,485.82
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,548.89,437.44
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,480.97,384.01
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,415.16,330.1
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,344.94,270.27
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,279.26,212.59
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,208.68,151.26
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,147.36,98.17
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,83.86,47.48
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,35.73,1.0
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,9.78,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.28,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.46,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,8.21,0.75
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,13.99,6.11
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,21.01,12.34
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,28.06,18.55
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,35.53,25.05
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,43.02,31.48
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,60.55,46.4
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,78.66,61.66
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,136.69,110.36
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,208.37,169.25
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,196.28,158.62
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,193.72,155.92
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,255.23,205.93
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,307.45,247.63
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,323.06,259.4
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,338.61,271.2
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,449.73,359.42
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,546.29,434.15
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,491.47,389.84
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,413.68,328.23
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,418.68,332.24
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,423.42,335.77
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,621.23,490.85
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,776.12,607.77
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,743.16,580.85
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,708.97,554.31
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,820.25,641.0
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,912.51,710.92
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,866.85,678.47
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,819.77,645.1
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,782.21,619.25
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,742.69,591.48
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,709.87,568.71
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,673.75,542.96
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,620.26,503.43
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,566.83,463.04
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,489.01,401.24
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,422.67,347.27
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,366.77,300.76
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,314.07,255.93
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,260.22,209.36
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,209.44,164.5
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,156.6,118.24
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,109.61,77.33
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,60.49,37.13
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,24.88,2.26
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,9.46,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,13.21,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,40.11,23.33
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,77.88,53.95
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,115.62,86.7
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,157.47,123.36
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,198.78,159.35
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,242.54,196.66
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,284.85,232.3
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,328.18,267.91
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,316.32,257.4
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,306.23,247.58
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,386.21,311.91
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,487.73,390.78
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,663.55,527.2
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,831.14,647.77
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,864.3,668.53
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,903.06,694.46
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,935.98,716.19
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,965.88,735.88
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,988.72,749.74
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,1008.01,761.29
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,1021.15,767.38
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,1030.5,771.09
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,948.26,715.54
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,829.84,629.97
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,944.0,714.59
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,1019.64,764.08
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,905.63,687.87
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,763.54,585.39
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,676.78,524.38
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,609.4,475.06
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,592.23,465.58
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,573.1,454.02
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,573.3,457.03
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,582.28,465.97
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,453.56,366.05
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,338.44,274.3
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,274.21,222.93
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,205.35,166.74
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,251.27,205.81
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,280.09,228.36
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,231.68,186.3
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,186.31,146.31
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,172.05,128.31
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,142.86,96.08
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,82.99,47.89
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,37.24,6.99
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,10.19,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,8.96,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,17.29,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,50.3,29.46
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,100.34,67.97
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,146.01,107.68
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,197.37,153.0
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,246.78,196.62
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,299.4,242.03
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,308.81,251.8
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,317.53,259.35
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,374.35,305.9
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,435.33,354.99
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,530.99,431.5
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,622.83,503.74
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,617.81,496.9
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,588.48,471.81
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,546.8,436.83
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,480.0,382.27
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,540.36,429.78
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,602.49,477.59
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,522.51,413.79
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,418.5,331.09
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,365.51,289.45
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,292.88,231.82
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,379.44,300.64
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,446.96,353.36
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,329.74,261.43
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,202.31,159.55
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,305.69,243.1
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,396.45,314.78
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,407.76,324.23
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,417.96,333.07
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,456.2,364.29
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,473.45,379.16
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,349.26,280.9
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,247.45,198.37
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,137.51,109.21
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,47.26,34.15
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,64.75,49.01
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,82.91,64.41
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,72.16,55.66
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,61.48,46.86
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,51.37,38.33
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,41.37,29.77
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,31.8,21.47
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,22.26,13.12
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,13.99,5.77
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,5.74,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,2.99,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,8.11,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,15.98,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,43.84,27.15
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,81.04,57.28
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,118.94,89.71
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,161.48,126.59
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,204.72,164.17
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,252.2,205.06
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,336.76,275.83
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,425.36,349.33
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,497.78,408.76
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,570.03,467.24
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,587.61,480.17
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,604.2,491.7
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,643.4,521.84
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,681.13,550.43
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,679.74,546.8
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,656.81,527.09
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,824.72,660.11
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,970.77,768.09
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,994.81,783.71
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,1015.38,797.5
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,1029.75,805.73
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,1040.39,811.41
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,1043.66,813.23
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,1043.06,812.49
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,648.91,521.16
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,177.23,139.2
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,173.47,136.72
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,169.73,133.8
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,151.05,118.72
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,132.62,103.79
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,117.09,91.45
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,101.71,79.11
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,102.59,80.02
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,103.5,80.98
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,150.87,120.84
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,198.58,160.69
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,215.61,175.5
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,219.81,179.51
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,296.74,243.89
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,339.31,276.19
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,278.49,223.09
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,224.52,175.6
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,165.58,124.62
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,111.48,78.58
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,66.36,41.75
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,30.13,9.44
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,11.41,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,9.82,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,30.92,5.63
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,75.42,43.53
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,135.38,90.5
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,194.46,142.05
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,263.26,203.36
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,278.46,223.36
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,272.31,222.32
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,397.94,327.34
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,532.45,438.45
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,499.06,411.19
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,431.72,354.84
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,603.32,495.43
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,773.95,629.04
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,818.7,660.73
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,868.25,696.34
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,910.17,726.04
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,949.27,753.55
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,983.11,777.2
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,1013.69,798.49
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,1037.07,814.69
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,1056.62,828.29
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,1069.64,837.39
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,1078.61,843.8
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,1080.94,846.06
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,1079.13,845.57
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,1069.79,839.86
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,1056.42,831.41
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,1036.95,818.66
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,1013.66,803.21
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,984.44,783.69
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,951.83,761.58
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,913.73,734.76
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,872.77,705.65
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,825.03,671.34
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,775.27,635.09
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,726.19,598.51
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,669.58,553.65
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,607.59,503.26
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,545.78,451.72
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,478.89,394.53
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,413.95,337.45
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,344.64,275.55
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,279.55,216.1
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,210.36,154.13
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,149.93,100.71
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,88.19,51.2
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,41.78,13.97
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,11.21,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
