Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,9.82,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,29.64,8.15
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,67.73,40.53
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,116.89,79.87
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,166.98,123.72
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,223.76,174.11
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,278.63,222.56
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,343.76,278.49
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,407.51,332.54
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,475.89,388.94
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,564.08,459.74
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,658.72,533.46
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,670.41,540.46
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,667.71,536.41
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,768.86,611.47
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,864.16,676.72
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,905.87,704.18
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,944.82,729.92
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,978.73,752.04
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,1009.41,771.91
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,1031.86,786.62
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,1050.53,798.95
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,1064.26,807.01
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,1074.01,812.56
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,1075.73,815.24
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,1073.36,815.3
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,1062.61,810.11
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,1047.95,802.27
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,1029.73,791.77
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,1007.76,778.77
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,976.69,760.1
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,942.49,738.83
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,904.58,715.19
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,863.9,689.09
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,822.36,660.6
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,770.77,624.08
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,681.53,556.37
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,599.65,491.73
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,557.27,458.21
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,509.78,419.2
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,454.35,371.98
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,397.76,322.19
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,326.19,259.37
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,262.89,203.05
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,198.31,145.87
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,141.64,96.29
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,80.79,48.01
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,37.41,14.04
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,11.7,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,10.67,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,32.69,11.38
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,73.72,43.59
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,131.79,89.3
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,187.8,138.01
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,252.9,195.81
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,314.93,251.83
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,381.84,311.08
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,444.46,365.7
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,509.62,421.02
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,568.24,468.77
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,626.99,515.17
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,683.21,559.43
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,735.93,599.9
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,779.83,631.86
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,820.8,661.36
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,861.95,690.58
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,900.77,717.84
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,935.74,740.96
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,967.96,761.93
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,991.58,777.8
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,1011.75,791.28
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,1026.69,801.44
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,1037.94,809.13
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,1041.5,812.19
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,1041.2,812.7
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,1027.2,803.57
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,1023.33,801.87
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,1005.57,790.24
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,984.2,776.11
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,956.5,757.38
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,935.91,743.86
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,897.06,717.92
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,855.53,689.75
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,808.62,655.88
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,759.76,620.2
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,704.79,578.38
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,648.94,534.09
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,586.23,483.12
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,523.34,430.9
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,456.88,375.37
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,392.94,320.32
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,326.2,261.12
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,263.83,204.65
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,197.14,145.3
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,139.32,94.82
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,80.15,47.82
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,37.87,15.29
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,11.95,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,11.52,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,26.45,11.29
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,57.53,37.62
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,95.12,68.4
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,134.63,102.9
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,178.31,141.45
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,222.33,179.93
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,270.54,221.57
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,327.71,270.55
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,400.55,331.72
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,518.45,430.18
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,645.41,534.6
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,700.69,578.67
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,755.06,620.61
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,804.92,656.35
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,853.08,690.34
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,894.25,719.84
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,922.49,739.51
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,954.82,762.26
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,984.02,782.61
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,1006.03,797.69
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,1024.43,810.23
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,1036.63,818.63
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,1045.0,824.41
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,1047.47,826.08
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,1046.03,825.1
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,1040.02,821.25
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,1030.05,814.67
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,1010.97,801.82
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,988.24,786.38
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,960.06,766.92
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,928.58,744.97
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,890.91,718.09
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,850.51,689.02
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,811.63,661.07
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,762.46,624.9
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,707.45,583.13
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,651.45,538.38
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,589.79,488.06
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,528.69,436.94
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,463.62,381.95
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,399.93,326.5
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,329.99,264.21
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,265.74,205.96
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,198.84,146.43
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,140.84,95.74
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,80.48,48.14
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,38.75,16.97
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,12.8,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,11.1,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,42.5,17.48
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,86.92,49.87
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,145.96,96.67
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,204.72,148.57
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,271.5,208.54
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,334.75,265.54
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,401.73,324.3
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,464.57,378.89
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,529.22,433.39
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,589.88,483.23
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,650.73,531.88
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,700.1,570.45
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,752.82,608.95
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,800.21,641.72
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,845.4,672.41
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,885.74,700.51
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,923.29,726.44
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,953.34,746.88
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,979.9,764.85
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,1001.67,779.83
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,1019.75,792.33
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,1031.06,800.57
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,1038.46,806.25
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,1039.87,807.86
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,1037.32,806.86
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,1026.08,800.16
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,1011.07,790.88
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,992.6,778.86
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,970.54,764.28
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,938.96,742.76
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,904.56,719.09
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,866.77,692.75
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,834.69,670.51
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,700.06,567.53
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,552.82,449.52
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,568.74,465.5
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,566.18,465.89
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,534.28,440.4
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,494.97,407.79
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,369.88,303.48
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,264.11,215.0
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,217.01,174.44
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,173.78,136.8
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,131.02,99.8
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,92.56,66.81
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,54.68,35.89
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,26.57,12.62
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,8.11,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,15.67,6.2
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,31.05,20.29
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,46.64,33.98
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,65.04,49.99
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,83.64,65.99
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,103.1,82.38
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,123.47,99.42
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,138.98,112.22
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,154.6,124.96
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,197.81,160.61
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,235.81,191.59
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,288.24,234.43
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,343.56,279.17
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,321.0,259.39
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,295.8,237.52
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,439.04,353.98
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,573.67,460.73
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,645.01,516.08
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,700.31,559.27
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,694.7,553.49
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,686.55,546.02
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,628.31,500.27
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,587.49,467.33
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,589.91,470.31
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,591.41,472.53
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,620.27,496.43
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,666.72,533.39
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,698.68,560.44
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,726.9,584.61
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,858.38,692.37
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,933.98,751.55
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,829.6,673.67
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,708.25,578.08
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,749.52,614.44
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,765.45,629.76
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,709.87,586.48
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,653.37,541.17
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,580.23,481.71
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,508.06,421.58
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,452.71,373.98
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,398.8,326.27
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,326.63,262.24
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,261.24,203.43
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,195.19,144.72
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,136.02,93.4
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,79.86,49.42
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,39.24,19.55
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,14.51,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,12.41,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,26.47,14.28
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,51.97,35.83
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,81.08,60.3
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,111.47,87.0
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,143.99,115.64
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,177.36,144.9
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,212.55,175.43
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,266.23,221.27
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,334.86,279.3
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,407.26,340.56
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,499.81,417.6
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,638.42,533.82
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,776.91,646.47
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,825.71,682.99
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,872.29,717.71
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,913.17,747.8
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,951.16,775.53
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,830.2,679.17
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,651.59,530.03
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,739.68,602.86
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,848.96,690.02
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,975.79,789.74
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,1071.28,859.44
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,985.91,795.06
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,865.89,699.37
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,852.82,689.74
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,837.31,678.02
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,671.56,545.34
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,510.98,413.77
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,498.26,404.59
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,484.78,394.55
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,703.47,578.96
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,864.28,709.53
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,734.38,607.16
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,604.17,500.24
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,601.1,500.28
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,593.16,495.15
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,484.5,404.33
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,395.38,328.8
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,358.0,297.2
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,317.26,261.37
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,261.46,211.93
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,210.94,166.78
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,159.49,121.01
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,110.36,78.11
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,67.21,43.26
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,33.51,17.1
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,13.66,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,14.01,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,45.89,24.04
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,88.48,54.34
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,148.87,102.22
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,169.38,128.59
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,164.41,131.01
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,202.7,164.0
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,250.92,204.54
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,331.95,271.58
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,438.22,357.8
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,547.61,444.95
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,663.29,534.46
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,719.44,575.28
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,774.52,613.0
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,818.07,639.9
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,866.25,669.34
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,907.3,693.6
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,945.5,715.18
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,978.15,732.27
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,1007.48,746.52
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,1030.02,761.89
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,1048.76,775.01
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,1061.55,784.45
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,1070.33,791.5
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,1072.06,796.65
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,1069.7,798.96
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,1060.67,797.33
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,1047.61,792.66
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,1028.73,783.23
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,1006.05,770.97
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,976.86,753.92
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,944.25,734.15
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,905.73,709.19
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,864.33,681.85
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,816.74,649.81
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,767.12,615.9
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,717.87,580.75
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,661.4,537.58
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,599.02,488.5
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,536.92,438.05
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,470.72,383.23
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,406.38,328.06
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,337.75,267.36
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,273.61,209.29
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,206.19,149.0
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,146.8,96.93
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,87.47,50.3
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,42.5,19.26
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,11.8,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,14.01,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,47.07,24.87
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,89.84,55.34
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,148.93,102.39
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,206.62,152.61
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,272.5,210.65
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,281.68,225.74
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,265.94,216.75
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,307.4,251.71
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,350.42,287.06
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,422.19,344.93
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,513.86,416.9
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,556.61,449.33
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,597.95,480.36
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,726.6,581.05
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,855.03,675.42
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,895.96,703.42
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,924.02,722.93
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,955.6,745.05
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,983.99,764.91
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,960.61,747.91
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,901.58,703.59
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,988.77,768.46
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,1044.42,807.0
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,1045.99,807.84
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,1043.65,806.83
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,1036.76,802.83
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,1025.91,796.22
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,1006.97,784.07
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,984.39,769.45
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,955.86,749.17
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,924.02,726.57
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,885.94,702.11
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,845.11,675.32
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,806.12,648.58
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,757.18,613.97
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,701.93,572.77
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,645.69,528.91
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,584.98,480.45
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,524.52,430.71
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,459.23,375.5
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,395.91,320.32
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,328.79,260.79
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,266.08,203.96
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,200.23,145.41
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,142.46,95.02
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,85.66,50.38
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,42.92,20.92
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,12.5,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,8.22,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,16.48,7.79
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,28.51,18.58
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,40.58,29.28
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,54.01,41.05
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,67.56,52.74
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,82.09,65.08
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,96.74,77.33
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,140.5,113.93
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,194.48,158.48
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,229.06,186.09
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,265.13,214.53
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,287.15,231.64
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,309.2,248.69
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,372.12,298.71
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,453.22,361.63
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,511.52,406.49
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,572.07,452.59
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,667.46,524.36
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,765.04,595.75
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,914.72,708.0
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,1037.72,791.15
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,1049.79,799.12
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,1057.87,805.61
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,1058.89,807.88
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,1055.85,807.51
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,1049.15,805.07
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,1038.36,799.82
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,1018.82,788.62
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,995.48,774.99
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,967.16,758.03
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,935.42,738.27
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,897.2,712.46
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,856.09,684.27
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,809.56,651.7
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,760.88,617.07
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,706.82,577.25
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,651.5,533.78
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,594.75,488.01
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,533.9,437.68
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,468.98,383.14
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,405.62,328.08
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,337.81,267.46
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,273.38,208.64
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,207.0,148.74
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,148.08,96.8
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,88.7,50.27
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,43.23,19.94
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,12.16,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,9.05,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,18.14,9.24
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,30.18,20.02
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,42.24,30.71
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,56.1,42.84
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,70.09,54.9
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,84.63,67.25
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,99.28,79.51
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,116.93,94.16
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,134.8,108.81
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,178.25,144.58
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,233.84,189.66
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,297.79,241.57
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,378.68,305.91
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,351.36,282.9
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,334.35,268.21
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,406.59,325.72
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,498.42,396.66
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,544.21,431.39
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,590.8,466.58
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,706.74,555.48
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,825.24,643.11
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,956.92,739.11
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,1057.26,805.05
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,1058.2,805.1
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,1055.09,803.52
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,1046.94,798.7
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,1034.79,791.32
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,1015.28,779.4
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,992.01,764.94
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,963.64,747.23
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,931.82,726.95
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,893.7,701.95
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,852.71,674.59
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,806.31,643.55
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,757.79,610.31
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,703.91,571.26
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,652.93,531.74
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,591.95,483.44
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,531.08,433.66
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,465.73,379.11
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,402.01,324.08
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,334.66,264.19
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,270.65,206.01
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,205.03,146.97
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,146.75,95.77
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,88.22,50.06
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,43.21,20.39
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,12.55,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
