Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,16.29,3.54
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,53.28,29.99
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,96.31,61.43
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,149.54,104.81
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,204.76,152.75
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,271.39,210.84
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,330.14,261.56
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,396.57,317.71
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,410.06,331.44
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,409.02,331.23
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,424.49,342.72
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,444.45,356.52
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,492.6,393.15
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,542.02,429.82
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,584.33,460.82
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,626.71,491.51
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,779.41,606.5
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,916.49,702.95
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,949.45,723.36
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,979.47,742.91
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,1000.81,758.61
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,1018.55,772.02
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,1017.09,773.09
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,1025.63,781.07
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,967.16,742.63
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,874.93,675.71
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,958.82,741.69
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,1007.02,776.57
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,987.87,764.03
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,965.19,749.58
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,903.25,707.47
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,823.22,650.34
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,833.86,661.38
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,828.86,658.82
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,716.42,574.49
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,602.73,485.92
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,527.47,427.4
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,447.27,363.96
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,363.72,296.64
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,280.33,228.63
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,202.69,165.11
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,136.23,110.18
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,114.34,91.92
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,93.42,74.29
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,73.68,57.46
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,54.72,41.13
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,37.52,26.0
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,20.65,10.95
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,10.3,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,9.46,0.49
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,18.97,10.17
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,31.42,21.27
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,43.89,32.33
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,57.73,44.45
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,71.7,56.5
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,85.79,68.46
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,99.98,80.35
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,128.03,103.81
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,157.02,127.78
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,185.54,150.91
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,224.55,182.31
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,364.64,297.44
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,519.47,419.79
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,682.83,548.35
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,852.03,673.57
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,857.21,674.69
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,847.79,665.93
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,922.1,717.99
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,977.58,754.27
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,999.05,768.77
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,1016.97,781.23
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,1027.28,788.62
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,1033.79,793.6
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,1035.03,795.52
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,1032.45,794.95
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,1023.11,790.18
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,1023.49,792.24
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,1003.87,780.87
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,980.66,767.16
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,952.3,748.15
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,920.58,726.53
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,881.66,700.15
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,840.12,671.59
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,795.78,640.82
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,748.84,607.6
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,694.27,566.79
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,638.77,524.09
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,580.26,476.86
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,521.39,427.98
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,457.14,373.15
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,394.37,318.13
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,327.27,258.58
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,264.71,202.0
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,199.89,144.24
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,142.78,94.68
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,86.31,51.2
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,42.29,22.1
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,14.41,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,8.54,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,20.87,9.02
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,57.34,32.05
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,105.02,65.74
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,164.23,113.34
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,223.07,165.34
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,289.43,224.91
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,353.34,281.86
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,423.3,343.41
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,490.28,402.08
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,553.19,455.58
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,614.78,507.01
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,676.58,557.46
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,732.43,602.09
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,787.08,644.02
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,836.26,680.58
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,874.88,708.89
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,914.93,737.7
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,952.09,764.17
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,983.38,786.18
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,1011.24,805.63
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,1033.08,820.92
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,1051.15,833.56
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,1061.88,840.96
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,1068.63,845.62
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,1069.36,845.82
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,1066.06,843.26
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,1057.26,837.12
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,1044.48,828.24
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,1024.44,813.94
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,1000.68,797.02
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,970.6,774.03
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,937.22,748.71
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,897.6,721.33
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,855.25,691.55
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,813.17,661.75
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,761.39,623.97
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,705.64,581.47
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,648.98,536.97
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,585.26,484.57
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,523.08,432.08
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,457.68,375.39
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,394.43,319.27
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,326.08,258.18
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,262.88,200.92
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,198.26,143.76
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,141.95,95.36
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,84.47,51.02
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,43.55,24.17
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,15.91,0.0
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,10.24,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,20.84,9.9
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,60.59,31.89
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,108.65,65.43
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,167.94,113.27
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,227.65,165.76
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,294.05,224.57
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,358.39,281.48
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,425.39,338.96
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,488.93,392.27
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,553.86,444.86
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,614.17,491.56
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,674.53,536.7
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,724.86,575.09
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,778.17,613.18
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,826.13,645.59
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,871.8,676.06
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,911.83,703.62
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,948.89,729.07
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,979.09,748.38
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,1005.74,765.27
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,1026.71,778.69
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,1043.85,789.63
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,1054.61,796.79
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,1061.34,801.42
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,1062.5,801.71
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,1059.6,799.45
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,1050.16,791.87
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,1036.73,781.81
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,1016.95,769.1
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,993.41,753.94
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,964.8,735.36
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,932.72,714.39
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,893.96,688.68
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,852.35,660.82
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,805.68,629.33
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,756.83,595.87
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,702.48,556.87
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,650.94,517.87
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,589.91,470.66
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,529.0,421.96
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,463.7,369.0
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,400.05,315.39
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,331.81,256.13
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,268.33,199.66
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,202.86,142.34
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,144.68,92.67
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,87.18,49.19
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,42.98,21.8
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,14.1,0.43
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,10.24,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,21.6,10.97
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,62.03,32.89
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,110.28,66.26
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,169.77,113.72
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,228.99,165.22
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,294.75,222.9
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,358.34,278.74
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,425.49,336.02
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,488.21,388.22
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,552.26,439.7
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,611.5,484.89
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,670.37,528.1
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,725.02,566.68
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,778.32,602.07
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,817.46,625.88
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,860.41,651.91
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,898.86,675.56
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,934.4,696.94
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,962.84,712.58
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,987.74,725.81
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,940.5,692.92
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,857.06,632.25
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,874.39,642.83
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,889.19,650.6
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,979.15,712.19
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,1035.45,746.12
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,883.82,645.6
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,692.12,510.57
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,776.26,573.55
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,839.78,619.07
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,816.19,603.52
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,789.79,586.96
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,725.57,542.4
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,663.08,498.71
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,635.03,480.79
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,603.72,459.83
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,540.14,414.48
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,469.56,363.38
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,422.55,328.64
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,376.03,293.17
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,381.66,297.13
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,365.01,281.07
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,300.5,227.98
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,242.99,179.91
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,180.75,127.71
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,129.36,85.34
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,79.21,47.74
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,40.42,22.47
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,15.49,2.18
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,8.54,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,24.22,13.59
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,45.36,30.07
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,73.14,52.34
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,104.96,78.72
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,138.15,106.83
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,174.73,137.98
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,208.23,166.86
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,241.81,195.19
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,295.81,239.44
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,364.07,294.46
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,414.39,333.72
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,467.04,373.98
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,502.95,400.67
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,537.63,425.94
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,558.78,440.39
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,577.29,452.68
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,592.32,462.38
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,589.26,458.96
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,627.73,486.19
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,649.27,500.86
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,611.46,471.83
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,588.5,453.65
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,594.02,457.9
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,598.64,461.36
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,593.15,456.69
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,586.69,451.45
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,602.86,464.16
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,617.57,475.65
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,598.62,461.96
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,578.95,447.97
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,498.94,388.27
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,405.78,317.73
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,344.35,271.0
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,284.94,224.88
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,281.33,222.88
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,277.19,220.24
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,265.75,211.79
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,253.74,202.81
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,260.51,209.14
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,270.96,217.87
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,217.61,175.03
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,175.67,141.14
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,147.69,117.99
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,121.09,95.73
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,95.06,73.87
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,70.87,53.51
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,48.54,34.7
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,29.35,18.34
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,14.86,2.83
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,8.23,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,24.3,14.19
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,42.46,29.16
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,65.59,48.2
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,91.48,69.64
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,119.33,92.89
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,153.92,121.66
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,141.36,112.49
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,123.01,97.7
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,134.97,107.24
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,147.08,116.7
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,219.93,175.17
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,291.64,230.83
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,323.61,254.55
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,356.37,278.84
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,344.11,268.29
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,329.74,256.45
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,361.55,280.54
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,393.96,304.49
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,400.36,308.75
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,406.35,312.95
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,339.86,262.95
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,258.54,200.97
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,355.05,275.75
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,438.22,337.72
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,437.73,337.01
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,436.87,336.74
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,341.87,265.53
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,235.47,183.81
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,230.22,180.31
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,224.92,176.35
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,218.68,171.72
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,212.46,167.11
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,203.15,159.94
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,193.9,152.83
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,169.93,133.9
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,146.43,115.23
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,120.69,94.62
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,95.31,74.06
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,74.41,56.99
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,53.91,40.02
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,58.89,44.39
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,63.89,48.76
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,55.11,41.46
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,46.35,34.09
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,37.2,26.27
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,28.06,18.35
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,20.19,11.44
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,12.34,4.5
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.16,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,10.69,3.19
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,18.12,9.58
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,27.65,17.94
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,37.2,26.26
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,47.19,34.84
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,57.21,43.31
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,108.36,85.87
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,167.76,134.33
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,156.28,124.53
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,147.84,117.26
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,157.89,124.85
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,168.08,132.41
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,166.34,130.62
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,164.51,128.85
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,369.34,291.22
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,581.62,447.17
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,588.71,448.97
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,577.3,440.09
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,598.18,455.42
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,618.19,469.78
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,629.93,477.83
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,640.5,485.16
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,707.29,533.27
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,755.63,567.77
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,804.8,601.79
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,838.16,624.94
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,846.95,631.26
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,852.68,635.91
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,844.19,630.37
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,832.57,622.92
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,867.54,650.73
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,879.55,659.34
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,841.55,635.42
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,801.09,610.11
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,685.77,528.59
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,571.55,444.42
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,494.72,388.68
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,433.64,342.84
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,353.46,281.24
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,289.92,231.42
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,289.79,231.63
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,273.67,217.44
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,228.47,179.43
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,186.01,143.24
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,143.5,106.96
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,104.62,74.23
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,68.39,45.74
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,38.28,23.88
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,20.41,7.87
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,5.97,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,7.4,0.73
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,9.05,2.15
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,24.35,15.27
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,39.72,28.32
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,42.24,30.35
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,44.76,32.36
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,44.79,32.27
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,44.82,32.19
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,49.85,36.31
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,54.9,40.43
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,61.2,45.58
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,67.52,50.73
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,92.57,71.34
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,118.05,92.13
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,88.86,68.06
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,60.13,44.32
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,64.35,47.78
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,68.57,51.23
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,73.7,55.43
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,78.83,59.64
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,105.06,81.18
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,131.54,102.82
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,139.01,108.96
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,146.45,115.11
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,154.72,121.96
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,162.95,128.79
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,153.48,121.15
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,144.09,113.61
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,117.89,92.27
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,92.04,71.09
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,83.02,63.77
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,74.11,56.51
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,109.81,86.41
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,146.13,116.74
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,88.29,68.88
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,32.27,21.82
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,60.15,45.61
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,88.42,69.73
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,75.27,58.74
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,62.22,47.74
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,50.11,37.46
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,38.05,27.05
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,27.25,17.54
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,16.47,8.03
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,9.04,0.67
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.27,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,8.22,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,22.73,13.66
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,36.89,25.59
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,54.58,41.02
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,72.63,56.53
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,92.05,72.76
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,112.58,89.78
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,133.39,106.92
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,154.96,124.52
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,180.34,145.06
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,201.37,161.82
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,271.52,218.45
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,357.76,286.5
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,375.36,299.1
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,379.4,301.53
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,401.16,317.34
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,422.63,332.67
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,510.09,399.48
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,586.89,456.8
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,557.99,433.32
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,525.71,407.87
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,597.2,462.25
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,687.24,527.9
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,862.77,659.28
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,998.1,751.97
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,998.27,750.54
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,994.73,748.29
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,983.14,740.82
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,968.04,731.19
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,948.06,717.85
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,936.29,710.2
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,908.36,692.09
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,877.25,671.91
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,839.52,646.6
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,799.29,619.44
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,754.0,588.48
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,706.78,554.82
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,502.28,399.18
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,300.09,239.24
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,266.22,213.48
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,233.44,187.5
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,210.38,169.04
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,186.95,149.84
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,158.68,126.41
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,131.4,103.5
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,103.79,80.4
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,77.95,58.71
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,68.21,45.27
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,39.84,22.71
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,19.77,8.68
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,8.54,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,7.8,1.0
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,12.33,4.8
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,18.11,9.91
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,23.91,14.99
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,30.55,20.74
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,37.2,26.43
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,56.37,42.68
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,75.68,58.79
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,109.83,87.28
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,144.65,115.97
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,161.05,129.2
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,177.85,142.71
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,126.94,100.42
