Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,76.66,58.5
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,108.69,84.92
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,141.24,111.49
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,143.53,113.19
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,145.86,114.95
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,214.79,171.06
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,285.55,227.8
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,303.54,241.92
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,338.93,269.83
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,291.68,232.18
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,261.78,208.25
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,259.04,206.05
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,256.2,203.78
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,231.91,184.33
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,207.79,164.96
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,311.59,249.08
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,404.48,323.03
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,291.03,232.8
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,172.93,137.14
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,201.65,160.98
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,230.25,184.56
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,268.78,216.58
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,295.06,238.58
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,417.17,341.32
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,507.04,415.16
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,449.4,367.93
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,394.12,322.23
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,371.9,302.35
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,343.46,275.21
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,278.39,218.78
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,226.18,173.47
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,172.13,127.01
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,124.73,87.48
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,78.81,52.15
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,44.28,28.86
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,23.72,12.12
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,10.24,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,18.87,5.13
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,33.63,23.21
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,70.31,44.56
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,112.84,74.31
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,166.98,117.1
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,221.82,163.3
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,283.7,216.81
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,286.85,227.85
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,251.91,203.42
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,381.47,308.53
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,530.74,427.41
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,587.2,471.79
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,643.7,515.5
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,694.01,553.11
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,745.09,590.24
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,793.52,623.03
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,840.62,653.55
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,879.19,678.83
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,915.03,702.01
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,943.95,720.73
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,957.2,728.81
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,976.13,740.5
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,991.53,749.78
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,1002.4,756.63
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,1009.62,761.19
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,1009.67,761.66
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,1005.99,759.82
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,997.15,754.65
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,984.63,747.14
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,965.19,735.91
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,942.31,722.26
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,923.21,711.49
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,889.7,690.39
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,851.24,664.68
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,810.29,636.95
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,763.03,604.42
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,714.22,568.76
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,661.72,529.3
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,609.88,489.3
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,550.43,442.46
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,491.75,394.88
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,429.28,343.54
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,368.97,292.37
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,305.93,237.52
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,247.43,185.79
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,187.97,134.37
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,132.93,88.37
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,82.27,51.01
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,44.0,27.82
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,24.21,12.96
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,10.24,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,11.52,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,21.18,8.03
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,32.95,22.75
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,72.85,43.79
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,119.39,77.16
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,178.15,125.29
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,233.89,174.41
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,295.18,229.0
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,351.48,278.56
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,415.33,333.94
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,470.55,382.07
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,523.64,426.86
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,589.38,479.82
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,653.3,529.77
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,705.21,570.06
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,756.08,608.78
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,804.32,645.04
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,855.26,681.67
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,893.59,708.75
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,918.63,726.14
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,944.48,744.23
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,979.14,768.68
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,985.19,772.58
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,1000.14,783.16
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,1017.53,794.02
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,1017.24,792.37
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,1016.74,793.38
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,1012.49,791.77
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,1010.71,792.03
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,991.89,780.02
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,972.24,766.94
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,949.11,751.32
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,928.34,737.44
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,893.36,712.99
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,855.11,685.61
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,814.31,656.16
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,766.5,621.16
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,717.2,583.14
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,664.14,542.62
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,611.74,501.47
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,552.62,452.97
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,493.92,403.59
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,398.68,323.79
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,312.86,251.59
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,259.6,205.18
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,211.34,162.91
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,175.03,127.86
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,132.94,88.27
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,82.67,51.15
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,44.36,28.32
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,25.33,14.19
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,11.52,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,20.94,9.07
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.64,21.83
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,75.37,44.29
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,123.41,78.19
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,181.53,125.74
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,239.57,177.33
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,303.23,234.55
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,364.7,289.47
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,428.98,345.36
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,491.21,398.77
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,554.09,451.19
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,611.76,497.14
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,668.87,541.18
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,721.74,581.59
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,773.22,619.79
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,814.14,648.54
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,859.82,680.57
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,897.74,706.67
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,932.7,730.55
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,963.03,749.6
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,990.05,766.25
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,1009.87,780.66
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,1025.92,792.62
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,1036.68,801.02
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,1043.52,806.84
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,1042.99,808.03
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,1038.49,806.53
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,1029.53,801.93
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,1016.62,794.56
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,996.1,781.72
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,971.92,766.16
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,942.69,745.39
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,910.06,722.01
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,871.44,696.13
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,830.04,667.89
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,782.97,633.77
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,733.88,597.32
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,680.22,554.87
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,628.93,513.26
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,568.86,463.9
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,508.97,413.41
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,445.42,358.7
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,383.44,303.92
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,317.47,245.0
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,256.29,189.54
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,193.69,134.33
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,137.59,86.92
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,83.73,47.41
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,40.69,24.18
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,22.85,12.52
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,11.95,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,11.52,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,21.02,9.97
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,32.02,22.24
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,74.56,42.48
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,123.54,76.59
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,181.7,123.27
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,239.83,173.61
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,303.18,228.67
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,364.43,281.1
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,429.09,334.53
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,489.66,384.29
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,551.17,433.31
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,608.64,477.06
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,665.5,519.04
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,718.03,556.92
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,769.14,592.57
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,807.75,617.0
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,850.14,643.85
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,887.87,668.44
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,922.72,691.04
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,950.99,707.91
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,975.77,722.51
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,994.57,734.62
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,1009.72,744.52
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,1022.59,753.78
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,1031.69,760.71
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,1031.59,761.18
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,1027.57,759.32
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,1019.55,754.18
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,1007.52,746.5
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,988.0,734.83
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,964.82,720.81
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,935.38,703.03
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,902.66,682.89
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,863.77,659.14
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,822.15,633.15
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,776.51,603.02
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,728.75,570.32
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,675.65,531.28
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,624.81,492.73
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,565.94,447.02
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,506.91,399.72
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,443.93,348.42
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,382.36,296.46
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,318.25,240.67
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,255.86,185.5
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,193.74,131.67
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,137.63,84.99
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,83.05,45.78
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,39.23,23.13
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,22.41,12.32
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,11.34,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,11.1,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,21.25,10.7
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,30.73,21.09
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,74.77,41.46
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,124.09,75.85
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,181.46,122.25
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,239.92,173.04
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,303.41,228.4
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,364.51,280.99
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,428.76,334.42
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,488.99,383.23
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,550.14,430.83
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,607.34,473.54
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,663.99,514.32
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,716.34,551.19
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,761.26,581.41
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,806.76,609.72
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,850.12,636.08
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,887.82,658.29
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,922.57,678.35
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,951.9,695.59
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,977.83,710.65
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,997.38,721.3
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,1013.21,729.66
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,1023.76,735.77
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,1030.43,739.64
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,1030.27,739.43
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,1026.17,736.99
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,1017.12,730.25
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,1004.15,721.25
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,985.05,712.19
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,962.28,700.78
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,933.94,684.4
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,902.15,665.68
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,864.34,642.78
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,823.7,617.72
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,778.7,589.82
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,731.4,559.26
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,678.39,522.46
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,624.09,483.49
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,568.74,441.41
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,509.93,395.38
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,447.04,345.18
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,385.39,294.14
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,321.05,239.22
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,258.22,184.54
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,195.13,130.57
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,137.9,83.56
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,82.67,44.57
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,37.82,22.33
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,22.42,12.52
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,12.2,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,6.4,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,11.95,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,22.91,12.39
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,32.78,22.76
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,77.28,43.23
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,126.9,77.55
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,184.82,124.08
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,243.45,174.6
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,307.01,229.63
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,368.5,282.8
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,433.17,337.16
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,493.85,386.84
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,555.39,435.62
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,612.95,479.46
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,670.12,521.7
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,722.75,559.71
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,767.86,591.17
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,813.69,620.67
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,857.47,648.35
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,895.03,672.22
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,929.58,693.95
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,958.14,710.94
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,983.25,725.67
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,1003.38,737.93
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,1019.74,747.86
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,1028.41,752.97
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,1033.14,755.75
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,1032.93,754.83
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,1028.77,751.55
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,1016.46,743.95
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,1000.41,734.14
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,981.08,721.62
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,958.15,706.86
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,926.28,686.99
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,891.58,665.23
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,853.65,642.38
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,820.64,622.63
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,771.91,590.97
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,721.78,556.15
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,668.36,518.09
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,614.05,478.2
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,554.85,433.34
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,495.48,386.89
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,428.06,333.58
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,361.89,278.91
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,298.54,225.42
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,244.31,179.26
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,183.32,127.71
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,131.95,85.77
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,82.4,50.13
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,42.93,31.59
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,28.01,17.26
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,16.06,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.73,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,24.57,14.16
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,33.51,23.55
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,76.76,43.2
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,126.0,77.18
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,183.51,123.07
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,241.61,172.84
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,304.58,226.82
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,364.84,277.86
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,426.5,328.18
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,487.15,377.23
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,548.09,425.08
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,584.89,453.18
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,615.02,475.49
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,684.13,526.77
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,758.76,580.46
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,802.63,610.85
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,843.96,639.17
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,833.77,630.27
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,801.8,605.21
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,787.96,594.26
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,768.25,578.94
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,786.29,591.73
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,802.3,602.76
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,814.83,611.62
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,825.09,619.02
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,748.38,563.58
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,685.01,516.95
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,617.33,468.93
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,565.98,431.57
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,484.57,372.02
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,420.67,324.3
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,440.32,340.37
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,472.16,364.84
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,473.3,367.34
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,472.25,368.34
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,462.47,362.12
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,450.11,353.81
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,445.74,351.4
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,426.86,337.61
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,400.7,317.78
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,370.61,294.0
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,383.5,301.9
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,372.87,288.15
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,312.46,235.6
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,253.46,183.39
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,192.05,130.9
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,136.97,85.85
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,83.94,47.89
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,39.8,28.93
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,25.27,15.17
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.27,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,7.26,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.56,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,25.36,15.09
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,34.27,24.24
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,77.56,43.87
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,126.45,77.21
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,184.79,123.71
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,242.67,174.1
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,305.11,228.75
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,367.53,282.39
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,430.8,335.05
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,490.68,384.04
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,551.21,431.81
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,607.46,475.04
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,662.85,516.3
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,709.24,549.73
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,757.99,583.21
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,802.53,611.3
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,844.7,637.34
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,881.25,660.48
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,914.8,681.51
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,941.36,697.85
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,964.24,711.85
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,983.3,723.42
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,998.69,732.73
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,1006.51,737.3
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,1010.49,739.62
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,1009.69,739.05
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,1005.08,736.22
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,994.78,730.66
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,980.77,722.82
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,960.32,710.86
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,936.39,696.64
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,906.6,678.47
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,873.85,658.2
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,835.94,634.23
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,802.73,613.26
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,755.49,582.05
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,706.6,547.62
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,653.89,510.45
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,600.28,471.33
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,541.98,426.46
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,483.74,380.18
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,422.53,329.97
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,360.64,277.48
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,297.99,223.89
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,242.54,175.86
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,183.71,125.83
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,131.09,83.02
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,81.05,47.65
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,39.07,28.34
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,27.6,17.29
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,18.98,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,13.88,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,26.97,16.7
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,42.9,31.81
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,70.62,49.48
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,102.4,73.91
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,139.91,104.39
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,177.18,135.51
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,217.8,169.59
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,256.33,202.29
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,294.92,234.32
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,316.81,252.45
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,341.48,272.01
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,355.96,283.04
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,367.0,290.96
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,413.4,326.72
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,461.82,363.43
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,576.1,450.85
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,702.36,543.74
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,798.31,613.84
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,888.42,675.81
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,918.14,694.42
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,944.89,711.56
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,806.25,611.91
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,621.62,473.4
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,629.09,480.32
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,635.5,485.15
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,719.93,548.02
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,799.69,605.87
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,736.97,560.45
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,687.48,524.56
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,652.2,499.56
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,601.98,463.59
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,581.14,449.51
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,559.44,434.48
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,579.56,451.28
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,581.77,454.67
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,539.27,423.41
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,497.29,392.3
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,494.44,391.84
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,492.84,391.24
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,503.35,399.77
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,487.18,385.55
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,426.4,335.17
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,366.94,284.39
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,304.78,229.85
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,244.04,175.88
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,184.56,124.09
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,130.85,79.81
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,78.77,43.45
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,36.35,26.02
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,25.16,15.38
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.84,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,14.49,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,27.7,17.46
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,43.22,32.1
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,68.16,48.71
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,97.31,71.87
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,129.39,98.52
