Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,162.47,126.62
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,197.81,156.77
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,239.7,192.03
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,290.46,234.31
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,301.83,244.33
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,313.88,254.05
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,324.7,261.86
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,323.46,259.68
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,297.61,238.21
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,268.6,213.99
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,262.52,208.79
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,266.03,211.24
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,257.71,204.29
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,249.13,197.18
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,311.85,247.06
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,364.14,288.16
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,531.93,422.24
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,702.95,554.91
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,483.76,384.79
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,250.2,197.34
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,192.14,151.29
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,134.89,105.1
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,317.73,253.98
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,496.93,395.68
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,322.07,257.22
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,146.6,114.86
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,546.17,447.63
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,859.7,692.03
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,832.9,671.49
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,794.22,643.05
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,751.6,611.09
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,706.44,575.7
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,655.25,534.84
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,602.94,492.22
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,546.63,445.52
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,489.87,397.23
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,429.1,344.34
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,368.56,290.51
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,305.93,234.37
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,247.05,181.15
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,187.18,128.87
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,133.62,84.63
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,82.64,49.02
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,40.69,30.06
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,28.89,18.72
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,17.8,0.66
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,9.82,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.38,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,28.56,18.46
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,37.62,27.4
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,81.38,48.25
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,121.64,82.14
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,151.13,111.59
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,191.89,146.66
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,236.02,184.94
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,317.68,251.25
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,419.65,335.05
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,477.88,384.75
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,537.09,434.02
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,591.97,478.04
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,646.37,520.51
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,696.24,559.34
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,744.66,596.33
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,784.53,625.34
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,829.22,657.3
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,864.92,682.46
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,897.7,705.46
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,924.66,724.58
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,948.24,741.37
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,966.95,753.37
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,982.03,762.82
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,990.09,767.77
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,994.37,770.2
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,993.91,769.85
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,989.68,767.0
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,978.88,760.05
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,964.45,750.66
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,944.57,738.48
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,921.25,723.73
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,890.21,703.2
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,856.51,680.5
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,827.48,660.56
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,786.87,631.77
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,740.08,597.51
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,691.88,560.56
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,640.34,519.87
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,587.97,477.63
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,531.35,431.1
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,474.71,383.42
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,414.84,332.57
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,356.74,281.85
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,296.33,227.98
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,239.53,176.88
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,182.19,126.81
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,131.12,84.7
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,80.09,48.64
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,41.98,31.23
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,29.92,19.7
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,18.14,2.39
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,9.82,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,17.69,2.7
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,34.02,23.2
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,50.41,38.64
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,82.11,58.11
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,119.59,86.15
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,163.87,122.0
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,208.58,159.07
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,259.28,202.48
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,279.52,224.12
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,292.39,237.38
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,391.91,319.72
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,511.94,419.15
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,581.56,476.54
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,653.43,534.69
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,702.17,573.62
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,751.27,612.09
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,798.5,647.38
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,844.36,679.78
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,881.14,706.51
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,904.67,723.3
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,931.65,742.93
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,955.26,760.1
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,973.11,773.48
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,987.4,784.37
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,993.17,789.26
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,995.17,791.5
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,994.67,791.83
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,990.53,789.56
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,990.3,790.31
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,972.39,777.94
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,952.21,765.08
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,928.69,749.68
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,895.95,725.92
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,860.78,700.21
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,827.77,675.67
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,786.73,643.88
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,738.21,605.62
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,688.93,566.21
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,636.79,524.01
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,584.26,480.72
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,527.85,433.45
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,472.15,385.81
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,412.27,334.51
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,350.85,280.92
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,292.82,228.9
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,237.99,179.45
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,181.75,130.65
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,132.3,90.07
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,85.54,56.25
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,48.17,36.84
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,34.22,23.59
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,19.54,4.49
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,10.67,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,14.81,2.73
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,31.11,21.07
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,39.01,28.94
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,83.28,48.28
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,132.99,82.84
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,191.23,130.81
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,249.89,183.63
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,314.58,242.55
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,375.27,297.64
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,438.35,353.59
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,461.76,376.79
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,462.92,379.44
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,498.23,408.39
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,528.18,431.99
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,586.79,479.52
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,648.87,529.18
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,640.93,520.05
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,612.53,494.88
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,776.73,628.8
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,921.3,740.09
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,911.57,730.47
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,890.69,711.08
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,951.19,758.34
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,1007.11,799.45
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,1015.25,805.38
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,1019.52,808.79
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,1018.5,808.46
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,1013.63,805.44
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,1000.69,796.58
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,984.12,785.14
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,963.98,770.91
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,940.33,754.12
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,912.29,734.04
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,880.93,711.43
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,842.9,683.53
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,802.23,653.48
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,763.49,624.47
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,715.7,586.69
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,662.21,543.55
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,607.69,498.69
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,549.81,450.14
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,491.93,400.4
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,430.45,347.15
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,369.18,292.76
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,306.74,236.14
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,247.76,182.28
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,187.82,129.33
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,133.97,84.71
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,82.58,49.12
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,42.78,32.14
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,30.09,20.16
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,19.37,5.55
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,10.67,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,17.79,5.61
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,34.52,24.14
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,48.43,37.34
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,81.12,55.97
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,118.99,84.82
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,160.62,119.31
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,201.58,154.05
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,251.95,197.44
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,299.89,239.44
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,349.21,281.89
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,378.83,307.6
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,410.5,333.77
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,449.62,365.14
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,487.79,395.03
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,554.25,447.27
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,615.97,495.03
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,654.29,522.74
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,691.52,549.24
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,725.33,574.31
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,757.54,598.03
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,845.69,666.95
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,925.26,726.55
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,900.28,706.71
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,857.67,672.36
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,846.69,664.78
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,832.8,654.85
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,810.93,638.49
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,774.25,611.34
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,823.83,651.27
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,856.58,678.57
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,833.24,661.97
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,807.65,643.78
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,835.41,669.56
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,843.86,679.35
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,806.57,652.15
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,766.99,622.47
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,723.24,588.74
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,680.03,554.78
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,628.83,514.76
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,577.01,473.27
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,522.98,428.2
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,468.39,381.54
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,401.66,324.0
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,338.04,268.06
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,277.86,214.67
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,223.13,166.04
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,168.34,119.04
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,124.3,83.73
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,80.37,52.34
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,45.92,34.94
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,33.31,23.02
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,19.65,6.67
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,10.67,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.85,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,4.51,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,8.21,1.44
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,13.57,6.4
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,18.94,10.65
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,25.15,16.04
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,31.38,21.36
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,38.03,27.02
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,44.7,32.62
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,47.63,34.99
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,50.57,37.35
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,59.36,44.62
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,68.17,51.86
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,106.81,83.94
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,146.01,116.14
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,158.76,126.38
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,171.73,136.81
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,274.09,220.49
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,373.86,300.68
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,505.98,408.76
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,645.46,520.8
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,801.94,649.21
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,950.56,765.7
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,970.2,779.49
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,986.35,791.14
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,994.25,796.92
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,998.37,800.02
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,998.24,799.91
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,994.39,797.17
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,981.76,788.16
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,965.65,776.65
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,945.62,762.27
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,922.29,745.45
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,742.88,603.0
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,548.42,443.43
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,691.16,564.06
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,787.54,645.62
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,589.12,483.4
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,395.35,322.01
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,442.65,363.04
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,475.5,390.8
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,484.23,397.91
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,479.08,391.47
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,418.28,338.17
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,359.5,285.64
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,298.37,230.88
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,241.73,179.98
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,181.61,127.78
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,131.41,86.8
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,84.0,53.97
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,48.97,37.66
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,36.17,25.49
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,22.54,9.3
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,12.38,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,7.68,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,22.28,10.42
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,36.02,25.63
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,49.9,38.72
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,82.79,57.27
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,118.89,82.95
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,162.55,117.82
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,221.53,165.62
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,298.65,230.72
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,356.38,282.52
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,417.47,336.43
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,475.16,386.66
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,533.85,436.48
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,528.02,431.08
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,496.25,403.29
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,557.94,452.52
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,613.83,496.51
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,649.35,523.37
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,683.42,548.79
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,708.25,566.59
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,730.63,582.34
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,783.62,622.64
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,836.45,662.26
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,842.57,665.64
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,845.59,666.95
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,853.16,672.81
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,858.15,676.82
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,872.7,688.41
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,884.44,697.94
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,867.98,686.34
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,849.08,672.98
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,901.88,718.51
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,922.61,735.52
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,894.06,715.55
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,862.39,693.32
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,769.62,622.36
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,665.61,538.88
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,591.58,480.06
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,514.48,418.14
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,499.44,408.1
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,486.83,398.99
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,445.26,364.71
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,401.95,328.15
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,309.54,251.33
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,234.36,189.43
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,200.85,160.45
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,167.65,131.39
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,134.31,103.32
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,103.94,78.38
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,81.05,56.4
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,46.29,35.48
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,34.78,24.48
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,23.37,10.68
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,12.8,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.41,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,17.34,7.39
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,30.88,21.28
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,47.74,36.88
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,66.25,50.98
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,86.43,67.7
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,109.15,86.52
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,123.16,98.91
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,133.88,108.22
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,134.42,108.43
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,133.68,107.39
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,154.22,124.13
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,175.45,141.34
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,240.0,194.12
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,303.21,245.13
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,358.43,289.47
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,427.01,343.89
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,512.91,412.87
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,616.87,494.54
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,754.16,604.19
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,881.97,702.33
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,910.23,720.86
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,935.47,737.68
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,953.43,751.81
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,967.9,763.54
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,975.58,770.67
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,979.58,775.18
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,979.38,775.73
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,975.53,773.73
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,966.11,767.73
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,953.1,759.15
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,824.19,659.67
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,679.75,543.16
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,670.54,537.73
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,658.71,529.85
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,729.79,590.41
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,772.39,627.99
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,727.3,592.73
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,682.76,557.49
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,631.52,517.24
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,579.58,475.47
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,522.37,427.59
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,466.09,379.45
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,375.38,303.15
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,302.04,241.3
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,249.69,195.56
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,201.13,153.05
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,155.5,114.8
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,118.97,85.93
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,81.86,58.27
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,52.44,40.96
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,37.9,27.25
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,22.24,10.48
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,11.95,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,11.1,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,21.38,10.84
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,34.18,24.09
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,41.57,31.28
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,85.61,49.75
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,135.42,84.09
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,192.15,130.37
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,249.57,181.26
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,311.02,236.44
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,372.61,291.62
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,434.41,345.87
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,493.13,396.42
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,552.28,445.84
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,608.38,490.55
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,663.8,533.26
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,709.32,568.59
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,756.79,604.47
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,801.62,635.23
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,844.39,663.91
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,879.79,687.93
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,912.1,709.61
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,938.58,727.45
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,961.5,742.8
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,979.33,754.64
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,993.42,763.98
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,1000.91,768.84
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,1004.54,771.19
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,1003.36,770.78
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,998.33,767.85
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,987.15,759.28
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,972.23,748.24
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,952.27,735.2
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,928.78,719.71
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,898.88,699.62
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,865.88,677.25
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,828.63,653.17
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,788.71,626.75
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,742.97,594.05
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,695.33,557.87
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,647.49,520.55
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,594.23,478.11
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,537.21,431.55
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,480.24,383.7
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,419.89,332.56
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,360.88,280.98
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,298.03,224.94
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,239.99,172.65
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,181.29,121.68
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,128.05,78.54
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,77.81,45.15
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,41.63,31.15
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,31.97,21.99
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,20.98,9.93
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,11.52,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,5.97,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,11.95,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,22.4,12.05
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,33.23,23.33
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,40.24,30.11
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,83.82,47.93
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,133.18,81.42
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,188.88,125.88
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,245.28,174.28
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,305.62,226.38
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,366.28,278.24
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,426.85,328.63
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,484.83,375.52
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,543.26,421.14
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,598.09,461.77
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,652.18,500.39
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,697.16,533.11
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,743.98,566.35
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,786.07,593.26
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,825.55,617.92
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,860.77,641.5
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,893.05,663.14
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,919.16,680.74
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,941.84,696.21
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,960.05,710.19
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,974.67,722.0
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,981.87,728.48
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,985.32,732.61
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,984.6,732.76
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,980.16,730.61
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,968.29,724.28
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,952.89,715.67
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,933.55,703.34
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,910.79,688.78
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,881.83,670.02
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,849.95,649.23
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,813.52,624.74
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,781.55,603.29
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,591.43,461.5
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,406.75,318.75
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,358.29,282.45
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,304.88,241.18
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,341.65,270.96
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,363.81,287.22
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,315.78,248.25
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,269.94,210.76
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,228.23,176.16
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,189.3,143.7
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,149.78,111.03
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,112.83,81.24
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,82.26,55.87
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,46.92,35.72
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,35.48,25.08
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,23.84,12.56
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,13.23,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
