Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.28,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.46,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,7.8,0.65
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,13.16,5.91
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,20.6,12.78
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,28.06,18.59
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,36.36,25.75
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,44.69,32.81
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,56.79,43.04
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,68.87,53.12
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,65.58,50.15
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,62.27,47.18
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,74.84,57.54
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,87.45,67.81
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,120.83,94.89
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,154.73,121.83
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,160.02,125.69
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,165.4,129.71
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,166.22,129.83
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,167.0,129.96
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,200.98,156.56
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,235.45,183.04
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,224.59,174.17
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,213.59,165.47
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,221.84,171.98
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,230.07,178.39
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,385.99,298.38
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,549.13,417.45
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,521.66,397.35
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,508.66,388.93
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,466.38,358.43
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,424.22,327.58
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,392.75,305.23
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,361.53,282.57
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,349.49,274.07
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,337.28,265.28
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,370.47,292.19
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,401.24,316.87
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,378.86,300.06
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,356.32,283.17
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,337.14,269.29
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,317.19,254.51
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,291.69,234.51
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,271.32,218.29
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,195.89,157.4
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,130.62,104.5
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,118.8,95.01
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,106.92,85.24
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,89.33,70.76
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,72.26,56.48
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,56.29,42.67
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,40.72,30.56
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,27.65,18.47
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,14.01,5.29
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,7.26,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,20.25,10.92
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,33.33,23.59
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,49.48,38.45
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,66.64,51.47
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,85.0,66.8
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,104.72,83.08
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,155.96,122.61
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,217.53,171.61
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,225.69,180.76
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,221.22,178.33
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,261.22,210.77
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,310.31,250.11
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,343.86,276.15
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,378.03,302.37
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,330.13,263.6
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,285.12,226.71
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,417.67,331.57
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,547.68,430.24
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,643.57,502.75
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,745.82,578.07
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,710.2,548.62
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,681.19,524.46
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,678.74,522.96
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,674.26,519.8
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,690.61,531.88
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,705.61,542.84
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,752.2,578.64
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,808.98,620.7
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,801.85,615.87
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,792.31,609.9
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,791.46,610.37
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,787.37,608.47
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,715.64,554.63
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,637.34,495.88
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,614.24,481.38
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,589.32,464.83
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,489.92,388.64
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,389.7,310.44
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,417.62,334.71
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,442.51,355.03
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,389.38,312.69
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,339.55,272.68
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,281.7,225.72
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,234.14,186.86
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,175.48,139.55
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,123.71,98.47
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,102.08,80.65
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,82.62,64.57
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,64.3,49.15
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,47.21,36.18
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,32.12,22.3
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,16.5,7.41
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,8.23,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,10.72,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,27.19,16.8
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,43.01,32.08
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,58.84,46.75
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,87.62,64.12
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,118.12,85.93
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,154.94,114.69
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,187.53,144.36
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,213.34,167.85
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,221.56,176.66
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,217.93,174.64
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,219.13,175.46
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,217.9,173.99
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,239.44,190.69
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,261.31,207.34
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,292.6,231.25
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,324.72,255.39
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,437.89,341.39
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,547.66,420.68
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,591.25,450.37
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,623.54,472.53
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,610.99,462.93
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,608.52,460.67
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,591.97,449.14
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,573.58,436.17
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,594.58,452.62
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,614.75,468.13
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,615.1,468.87
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,614.32,469.0
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,611.82,468.12
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,608.13,466.4
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,625.83,480.98
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,653.5,502.29
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,634.71,489.38
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,614.48,475.69
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,588.92,457.75
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,562.13,438.73
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,482.55,379.08
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,417.76,329.69
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,385.68,305.55
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,353.76,281.05
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,371.94,295.93
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,371.59,294.72
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,310.69,245.58
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,256.7,202.1
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,210.55,164.18
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,171.35,131.82
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,138.04,104.67
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,107.82,80.68
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,78.52,58.27
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,54.64,42.75
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,40.01,29.21
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,24.21,13.78
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,12.42,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,4.69,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,9.05,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,23.34,13.76
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,37.06,26.84
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,53.15,41.6
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,71.11,54.68
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,90.48,70.63
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,111.91,88.23
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,106.71,84.46
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,99.16,78.47
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,105.68,83.5
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,112.19,88.41
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,89.03,68.98
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,65.68,49.45
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,132.67,104.47
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,201.23,159.22
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,293.74,232.05
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,385.07,301.81
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,495.79,385.97
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,615.54,473.75
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,630.87,482.61
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,643.87,490.69
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,705.57,534.77
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,781.18,586.64
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,619.75,469.49
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,435.34,332.27
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,653.83,497.07
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,858.02,639.05
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,820.58,610.36
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,780.85,582.84
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,798.27,596.88
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,812.48,608.09
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,802.68,602.03
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,790.0,594.27
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,720.48,545.49
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,644.22,491.58
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,630.73,484.31
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,623.29,480.37
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,576.29,447.26
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,538.35,420.18
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,475.17,372.72
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,416.6,328.1
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,279.93,222.0
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,155.78,123.12
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,270.34,213.85
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,332.94,255.81
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,278.87,207.71
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,225.44,160.04
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,172.04,115.23
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,125.73,79.51
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,79.09,48.73
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,46.11,35.11
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,34.53,24.43
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,24.71,14.4
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,12.45,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,4.69,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,9.05,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,25.24,15.49
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,40.68,30.0
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,56.73,44.75
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,77.33,59.31
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,99.58,77.1
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,124.31,97.17
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,74.32,56.57
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,15.68,7.78
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,156.71,124.3
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,310.92,248.95
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,370.71,297.01
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,444.96,356.29
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,438.32,350.81
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,419.42,334.92
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,461.28,367.39
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,513.9,407.24
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,498.2,393.75
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,487.67,384.18
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,409.12,322.78
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,337.53,265.87
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,333.65,262.75
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,316.5,249.14
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,268.24,211.29
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,220.01,173.16
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,192.6,151.4
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,165.21,129.49
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,185.68,145.96
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,206.13,162.28
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,174.95,137.31
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,143.99,112.46
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,86.12,65.51
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,29.22,18.65
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,99.86,77.04
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,171.35,135.12
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,192.3,152.02
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,213.05,168.82
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,279.13,222.22
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,334.96,266.56
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,256.41,204.31
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,177.23,140.92
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,128.47,101.6
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,80.68,62.34
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,66.03,50.32
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,51.39,38.15
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,45.12,32.97
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,38.87,27.75
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,32.63,22.53
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,26.4,17.24
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,20.6,12.2
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,14.81,7.68
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,9.86,3.06
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,4.92,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.46,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.71,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.28,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,7.8,0.93
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,12.33,5.21
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,18.94,11.27
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,25.57,16.37
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,32.21,22.11
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,38.86,27.79
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,86.79,68.15
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,135.31,108.29
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,154.24,123.54
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,173.65,139.12
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,228.79,183.45
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,285.16,228.22
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,350.99,279.64
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,415.81,329.47
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,396.51,313.2
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,361.95,285.18
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,408.16,320.92
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,466.94,365.27
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,395.99,309.97
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,332.62,260.17
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,258.2,202.41
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,195.77,153.14
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,157.79,122.88
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,119.86,92.31
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,103.67,79.27
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,87.5,66.18
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,124.44,96.2
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,161.58,126.03
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,182.31,142.58
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,203.0,159.06
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,201.35,157.78
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,199.67,156.56
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,200.54,157.4
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,201.35,158.23
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,311.35,246.15
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,410.56,323.05
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,404.9,318.77
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,388.19,306.57
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,320.28,253.91
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,264.31,210.09
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,188.11,149.61
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,113.17,88.9
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,156.15,124.41
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,191.51,152.67
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,153.46,121.93
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,118.24,93.72
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,99.53,78.64
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,81.79,64.15
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,64.22,49.24
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,47.46,36.52
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,33.42,23.61
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,18.99,10.06
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,9.47,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,2.99,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,5.74,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,13.58,5.87
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,21.44,13.26
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,31.39,22.4
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,41.37,29.94
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,52.2,39.17
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,62.87,48.08
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,120.57,94.54
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,184.44,145.6
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,241.2,190.01
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,308.77,243.06
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,348.93,274.72
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,389.69,306.31
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,492.52,386.06
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,610.86,475.49
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,591.51,458.35
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,546.53,422.56
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,582.18,448.19
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,617.5,472.46
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,585.55,447.61
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,535.75,410.03
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,433.84,334.67
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,340.66,263.63
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,513.9,396.99
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,689.8,525.0
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,830.33,631.07
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,937.56,707.78
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,936.75,707.11
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,932.47,705.27
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,865.87,659.83
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,774.88,592.27
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,839.5,645.29
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,872.67,671.2
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,845.24,653.26
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,814.83,633.49
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,779.7,609.63
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,742.11,583.79
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,705.32,556.83
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,660.53,523.37
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,611.41,486.67
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,561.28,448.01
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,507.92,404.87
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,454.42,360.37
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,397.73,312.02
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,340.35,261.89
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,212.59,162.21
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,119.99,95.3
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,100.92,79.86
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,82.76,64.95
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,71.84,49.79
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,44.33,33.74
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,35.71,25.61
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,25.53,15.57
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,12.85,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.13,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.1,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,10.27,3.13
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,16.46,8.92
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,23.91,15.78
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,31.38,21.44
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,39.69,28.64
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,48.02,35.75
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,59.29,45.28
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,70.54,54.68
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,80.93,63.26
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,91.4,71.82
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,106.93,84.53
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,122.57,97.23
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,135.13,107.09
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,147.84,117.02
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,175.51,139.28
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,203.72,161.77
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,238.33,189.21
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,273.57,216.87
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,317.03,250.77
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,351.68,277.48
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,361.69,284.35
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,371.52,291.15
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,379.26,296.98
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,386.75,302.66
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,369.69,289.45
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,352.27,276.01
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,390.45,305.91
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,428.34,335.28
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,461.62,361.52
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,493.92,386.96
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,491.06,385.33
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,487.45,383.28
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,542.25,427.51
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,590.98,466.51
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,544.77,431.73
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,509.69,405.3
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,487.34,388.95
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,463.5,371.11
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,442.82,355.28
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,412.45,331.52
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,384.45,309.23
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,353.64,283.89
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,313.58,250.41
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,274.35,217.1
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,195.8,154.15
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,133.52,105.9
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,111.43,87.83
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,90.46,70.63
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,71.44,55.01
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,53.92,42.24
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,38.57,28.2
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,23.04,13.68
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,11.54,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.13,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.1,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,9.45,2.49
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,14.81,7.54
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,21.42,13.67
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,28.05,18.7
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,35.11,24.79
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,42.19,30.78
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,57.62,43.88
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,73.0,56.75
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,82.58,64.59
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,92.22,72.42
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,100.67,79.18
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,109.16,85.94
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,127.94,100.92
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,146.96,115.87
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,158.79,125.14
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,170.83,134.56
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,172.14,135.37
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,173.42,136.21
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,223.59,175.89
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,274.61,215.4
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,326.32,254.48
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,368.37,285.59
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,412.88,319.33
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,457.75,353.06
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,461.01,355.63
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,463.79,358.15
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,488.91,377.72
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,513.39,396.66
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,557.86,431.04
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,586.87,453.97
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,573.61,444.94
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,559.38,435.37
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,484.32,378.84
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,400.51,314.73
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,356.33,281.09
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,313.3,247.81
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,287.89,228.3
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,262.93,208.94
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,239.49,190.67
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,223.19,177.99
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,246.86,197.61
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,261.0,208.98
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,198.38,158.92
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,139.72,111.85
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,109.04,86.72
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,79.2,61.96
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,67.21,51.95
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,55.33,41.87
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,44.29,32.37
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,33.06,23.81
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,23.1,14.69
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,13.17,5.48
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,6.57,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,10.67,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,19.35,6.19
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,30.01,20.12
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,40.54,30.22
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,49.65,38.77
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,88.44,54.14
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,81.84,53.45
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,43.02,31.3
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,47.61,35.15
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,52.21,38.93
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,92.86,73.0
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,133.53,106.45
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,110.23,86.8
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,86.6,67.0
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,96.72,75.21
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,106.89,83.37
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,115.44,90.16
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,124.03,96.96
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,135.85,106.22
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,147.86,115.57
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,182.29,143.04
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,217.18,170.53
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,215.07,168.62
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,212.89,166.79
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,281.27,220.43
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,364.61,284.26
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,426.91,331.18
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,489.41,377.49
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,509.75,392.89
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,543.01,417.88
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,537.81,414.66
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,531.73,411.01
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,424.5,330.32
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,332.51,259.57
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,321.85,252.02
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,311.08,244.08
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,304.98,240.14
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,298.64,235.99
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,278.1,220.17
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,251.0,199.12
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,247.84,197.04
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,237.56,189.2
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,204.64,163.11
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,177.8,141.76
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,155.18,123.69
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,133.39,106.2
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,121.31,96.54
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,109.28,86.8
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,92.51,73.13
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,76.12,59.55
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,69.53,48.16
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,47.44,36.57
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,36.82,26.71
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,27.78,17.84
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,13.99,0.27
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.56,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,4.92,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,11.51,4.27
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,18.12,10.42
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,26.4,18.04
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,34.7,24.31
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,43.44,31.86
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,52.19,39.31
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,56.79,43.12
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,61.4,46.89
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,66.85,51.34
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,72.32,55.75
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,89.01,69.55
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,105.8,83.27
