Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.75,0.0
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,29.27,18.89
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,38.31,27.88
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,49.44,38.15
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,40.73,30.72
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,40.52,29.12
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,49.27,36.56
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,58.04,43.91
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,70.44,54.21
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,82.76,64.32
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,98.03,76.6
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,113.41,88.77
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,126.26,98.91
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,139.24,109.07
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,166.18,130.37
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,193.73,151.9
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,193.46,151.27
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,193.05,150.68
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,279.09,217.28
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,362.9,279.64
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,378.53,290.54
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,394.04,301.79
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,404.02,308.98
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,413.73,316.01
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,416.94,318.21
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,419.7,320.15
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,412.03,314.65
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,403.88,308.85
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,403.41,308.88
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,402.53,308.57
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,397.2,305.07
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,391.54,301.32
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,406.68,313.32
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,421.04,324.63
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,408.58,315.72
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,395.86,306.71
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,405.64,315.05
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,413.63,321.88
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,392.62,306.43
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,371.44,290.83
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,327.95,257.55
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,286.31,225.46
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,239.17,188.74
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,192.28,151.84
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,196.4,155.66
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,195.89,155.32
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,208.84,161.77
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,204.48,151.87
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,166.49,121.0
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,132.32,95.1
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,96.6,70.36
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,70.7,56.99
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,57.17,44.85
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,43.29,32.15
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,30.6,20.0
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,17.13,1.28
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.38,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,28.56,18.44
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,37.26,27.12
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,47.78,36.86
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,42.18,32.17
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,45.53,33.55
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,55.12,41.71
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,64.6,49.65
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,80.05,62.51
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,95.64,75.29
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,117.76,93.1
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,140.2,110.85
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,151.98,119.96
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,163.99,129.25
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,170.84,134.16
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,177.7,139.07
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,219.61,171.84
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,262.51,204.72
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,256.35,199.39
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,249.78,194.02
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,309.58,239.82
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,363.75,280.22
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,372.84,286.01
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,381.73,291.96
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,388.58,296.96
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,395.14,301.8
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,589.89,448.74
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,773.94,579.47
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,772.94,576.95
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,769.69,574.95
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,713.3,535.5
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,665.24,501.41
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,688.7,521.34
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,716.51,543.36
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,642.35,489.11
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,579.54,442.62
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,530.87,408.75
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,491.58,380.93
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,453.03,352.73
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,415.48,324.84
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,385.5,302.54
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,355.61,279.91
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,315.44,248.87
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,273.69,216.25
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,229.39,181.34
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,188.53,149.08
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,166.12,131.12
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,144.32,113.5
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,123.31,96.72
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,103.19,80.62
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,85.94,66.83
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,69.18,55.68
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,54.31,42.35
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,39.34,28.74
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,25.7,15.97
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,11.54,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,5.97,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.4,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,28.63,18.35
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,38.38,27.92
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,46.17,35.29
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,63.56,50.96
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,93.37,68.89
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,124.89,89.83
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,159.54,116.05
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,204.8,146.06
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,272.43,197.12
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,321.07,240.84
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,357.99,273.42
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,400.14,308.46
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,438.34,339.15
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,522.86,403.42
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,614.46,471.79
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,634.64,485.04
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,636.48,484.85
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,713.51,541.5
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,787.53,593.72
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,758.43,569.49
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,699.19,524.15
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,723.1,541.81
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,745.21,557.34
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,768.41,573.72
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,789.7,588.76
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,876.91,654.68
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,941.87,699.36
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,941.56,700.51
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,937.65,699.9
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,927.09,695.2
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,913.05,688.0
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,895.49,677.58
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,874.51,664.74
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,808.29,618.59
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,729.39,559.68
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,683.82,527.3
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,638.03,494.07
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,577.2,448.48
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,514.55,401.06
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,484.32,378.51
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,452.09,353.73
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,393.01,307.59
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,339.32,265.43
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,295.4,230.84
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,256.74,199.88
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,221.74,170.97
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,187.74,142.76
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,155.46,116.63
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,124.91,92.75
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,95.54,71.43
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,72.61,58.46
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,58.15,45.55
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,43.39,32.15
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,29.91,19.49
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,16.41,2.55
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,8.54,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,8.64,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,17.32,8.95
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,29.35,20.1
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,41.01,30.72
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,54.34,42.7
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,67.83,52.11
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,82.08,63.97
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,96.51,75.8
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,104.48,82.11
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,112.37,88.29
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,154.36,121.61
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,200.28,157.48
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,205.85,161.43
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,207.52,162.42
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,227.94,177.79
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,253.15,196.56
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,270.0,209.07
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,286.92,221.62
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,338.33,260.53
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,391.45,299.96
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,372.93,285.23
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,352.99,269.93
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,452.4,343.65
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,564.86,422.85
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,559.29,416.72
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,552.37,410.89
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,543.7,403.74
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,522.82,388.24
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,450.78,337.21
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,378.54,285.12
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,372.89,281.82
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,366.95,277.82
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,401.17,303.69
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,434.3,328.29
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,391.71,297.22
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,349.89,266.81
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,328.14,251.11
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,306.58,235.33
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,278.63,214.66
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,246.13,190.27
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,243.11,188.84
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,243.34,189.76
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,214.3,167.45
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,189.69,148.52
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,161.59,126.84
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,134.59,105.8
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,117.49,92.26
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,100.66,78.76
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,87.79,68.48
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,75.04,58.09
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,69.52,46.92
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,50.51,39.25
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,44.21,33.53
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,37.78,27.47
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,26.72,16.99
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,17.1,3.61
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,13.64,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,27.8,17.8
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,35.43,25.49
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,42.92,32.58
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,38.78,29.15
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,42.19,30.69
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,51.36,38.43
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,60.55,46.03
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,93.44,73.41
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,126.6,100.5
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,169.47,134.47
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,215.51,170.7
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,263.46,208.13
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,319.91,251.99
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,332.35,261.0
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,336.91,263.9
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,360.08,281.49
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,383.16,298.77
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,450.94,350.49
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,514.96,398.57
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,543.96,419.7
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,572.82,440.84
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,641.5,491.67
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,703.35,536.72
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,629.32,480.62
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,540.57,413.48
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,563.66,431.47
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,586.04,448.28
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,582.1,445.38
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,577.12,441.91
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,580.28,444.8
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,582.25,446.81
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,573.02,440.55
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,562.76,433.59
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,546.07,422.0
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,528.36,409.6
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,499.37,388.24
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,470.58,366.91
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,412.58,322.92
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,351.02,275.73
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,311.19,245.17
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,272.95,215.5
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,226.45,179.02
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,180.1,142.3
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,158.97,125.62
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,138.47,109.33
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,105.05,82.19
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,72.07,55.09
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,63.04,47.8
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,53.86,40.25
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,44.69,32.5
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,35.54,25.99
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,27.23,18.52
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,18.95,10.98
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,12.34,4.82
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,5.74,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,2.99,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,14.58,0.52
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,28.1,18.03
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,42.43,31.49
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,56.58,44.43
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,71.75,58.18
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,90.36,69.76
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,113.87,87.64
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,138.7,107.47
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,154.9,121.79
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,168.52,133.78
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,207.5,164.42
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,253.08,200.2
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,260.41,206.26
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,267.52,211.79
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,321.24,253.87
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,384.55,302.76
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,403.06,316.29
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,420.28,328.82
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,512.38,398.85
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,604.49,466.89
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,622.78,478.92
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,638.98,489.8
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,680.94,520.86
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,731.91,557.63
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,711.72,541.08
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,696.64,528.46
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,591.35,450.68
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,482.01,368.48
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,552.76,422.01
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,611.14,464.71
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,619.16,470.45
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,625.64,475.46
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,552.8,421.82
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,471.62,361.7
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,533.06,409.72
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,588.07,451.42
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,494.91,381.99
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,407.03,315.81
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,355.36,277.19
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,305.74,239.36
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,303.31,238.73
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,299.4,236.62
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,224.77,177.93
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,152.39,120.24
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,150.9,119.47
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,148.95,118.16
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,125.21,99.07
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,102.24,80.5
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,88.97,69.81
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,75.83,59.03
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,63.21,48.39
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,50.82,39.68
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,39.65,29.56
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,28.09,19.0
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,18.14,9.78
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,8.22,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.27,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,5.33,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,10.69,3.34
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,18.12,10.24
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,25.57,17.08
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,33.87,24.64
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,42.19,30.54
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,51.36,38.24
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,60.55,45.83
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,84.01,65.35
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,107.57,84.67
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,111.72,87.78
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,115.79,90.83
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,135.44,106.57
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,155.44,122.45
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,256.77,202.93
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,367.9,288.46
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,359.64,281.18
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,354.01,276.21
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,450.58,350.68
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,553.97,428.04
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,473.74,366.37
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,385.01,297.8
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,453.64,349.94
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,534.0,408.87
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,549.06,419.28
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,563.47,429.59
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,583.18,444.04
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,602.08,457.85
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,596.86,453.86
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,590.55,449.26
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,618.3,470.8
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,653.56,497.24
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,548.74,420.7
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,445.85,344.07
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,418.62,324.32
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,391.64,304.24
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,378.57,294.93
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,365.19,285.26
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,338.97,265.54
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,313.13,245.98
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,330.39,260.4
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,348.45,274.92
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,274.36,216.89
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,210.54,166.61
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,193.43,153.55
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,176.36,140.23
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,98.61,76.77
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,21.47,12.59
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,18.97,10.53
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,16.48,8.44
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,47.17,28.74
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,58.93,46.7
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,51.15,39.64
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,43.24,32.25
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,31.74,21.35
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,20.42,7.13
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,13.62,0.35
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,26.77,16.91
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,41.45,30.7
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,55.12,43.33
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,69.65,56.55
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,86.19,67.38
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,106.29,83.18
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,127.39,100.08
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,125.46,99.35
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,119.42,94.96
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,162.14,129.44
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,209.18,167.29
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,190.04,151.69
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,165.44,131.44
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,245.86,196.46
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,328.41,262.12
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,315.38,251.11
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,299.84,238.15
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,347.21,275.55
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,396.12,313.73
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,497.9,394.04
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,604.86,476.63
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,639.68,502.02
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,674.42,527.39
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,668.09,521.61
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,659.43,514.25
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,668.7,521.47
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,676.56,527.61
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,686.34,535.47
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,694.48,542.14
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,738.29,577.57
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,787.31,616.26
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,823.91,648.04
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,844.97,667.03
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,820.67,649.81
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,793.27,630.43
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,759.93,605.15
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,724.18,577.74
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,685.22,547.56
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,644.07,515.17
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,554.87,443.24
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,473.04,377.07
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,454.71,361.95
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,427.58,337.89
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,357.08,279.88
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,300.56,233.73
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,247.68,189.9
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,203.22,153.49
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,156.16,117.53
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,119.53,91.33
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,94.59,72.48
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,74.3,60.48
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,60.88,48.3
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,45.51,34.24
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,31.86,21.49
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,18.02,6.0
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,9.39,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,5.33,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,10.69,3.36
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,17.29,9.51
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,23.91,15.57
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,31.79,22.74
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,39.69,28.36
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,48.02,35.45
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,56.37,42.46
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,80.43,62.65
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,104.37,82.48
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,116.52,92.3
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,128.76,102.11
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,138.64,109.91
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,148.66,117.79
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,250.56,200.02
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,362.12,287.87
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,381.66,302.52
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,393.62,311.38
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,467.93,369.63
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,547.33,430.82
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,391.24,309.47
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,218.91,171.71
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,478.42,380.04
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,732.39,572.95
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,654.8,511.07
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,570.66,444.65
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,575.34,448.74
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,579.08,451.84
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,601.37,469.33
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,622.43,485.84
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,780.42,613.84
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,893.57,701.88
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,657.58,522.13
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,389.49,306.17
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,461.71,364.63
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,519.89,411.05
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,620.73,493.81
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,692.61,552.69
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,581.13,463.94
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,477.79,381.03
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,456.38,364.81
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,432.12,345.67
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,353.63,282.78
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,288.36,230.47
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,274.52,219.14
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,256.62,203.57
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,237.54,184.86
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,208.93,157.09
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,175.09,122.04
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,126.52,76.82
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,83.33,51.46
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,57.93,45.98
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,48.4,37.38
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,40.46,29.97
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,30.37,20.34
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,20.12,7.77
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,11.1,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,13.21,0.28
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,26.96,17.08
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,33.79,23.94
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,40.52,30.26
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,61.08,48.76
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,89.35,68.85
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,114.28,87.61
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,140.41,108.58
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,187.39,135.92
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,267.41,194.85
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,326.71,246.8
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,386.91,299.19
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,429.02,337.98
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,462.96,368.2
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,443.2,353.96
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,393.42,313.58
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,468.3,373.37
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,544.48,433.51
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,541.44,429.02
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,525.06,414.23
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,602.62,475.6
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,684.85,539.58
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,784.5,620.23
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,871.47,686.61
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,889.49,699.45
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,904.07,710.13
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,912.95,716.75
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,918.28,720.9
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,919.62,722.06
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,917.42,720.73
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,905.27,712.43
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,889.8,701.77
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,873.95,690.53
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,854.76,676.86
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,830.2,659.4
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,802.53,639.6
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,770.46,617.59
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,735.7,592.2
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,696.33,561.41
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,654.83,528.35
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,611.17,492.75
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,562.94,452.8
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,511.54,409.4
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,459.78,364.67
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,405.22,317.28
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,351.27,269.3
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,278.35,208.51
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,219.83,161.68
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,183.95,126.17
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,134.57,82.18
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,86.61,52.96
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,55.83,44.13
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,49.31,38.19
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.6,30.11
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,30.8,20.75
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,20.89,8.61
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,11.52,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
