Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,13.7,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,27.96,17.63
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,34.77,24.68
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,41.5,31.1
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,45.91,35.29
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,61.43,39.07
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,108.72,61.29
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,164.26,101.19
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,217.42,145.7
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,273.09,194.87
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,327.59,243.45
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,383.38,292.47
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,438.15,340.22
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,491.2,385.36
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,541.84,427.43
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,591.55,467.59
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,637.3,503.88
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,681.22,537.94
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,719.52,565.85
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,754.74,590.75
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,788.08,613.89
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,818.55,634.85
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,843.92,652.45
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,866.05,667.79
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,883.56,679.92
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,897.63,689.74
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,906.93,695.3
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,912.73,698.52
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,913.74,700.19
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,911.26,699.51
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,903.98,696.11
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,893.18,690.2
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,877.63,682.39
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,858.65,671.93
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,834.37,656.28
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,806.99,638.09
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,774.94,615.52
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,740.12,590.1
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,700.78,559.99
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,659.31,527.56
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,614.87,492.73
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,568.84,455.68
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,518.79,413.61
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,466.87,369.03
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,412.72,321.6
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,358.88,273.44
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,303.42,223.49
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,249.49,174.88
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,191.57,124.94
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,139.84,83.75
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,89.85,51.82
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,51.19,39.86
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,46.09,35.25
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,40.92,30.38
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,32.5,22.35
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,23.89,12.59
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,12.38,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,14.15,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,28.85,18.39
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,36.03,25.87
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,43.13,32.65
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,50.21,39.25
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,66.86,51.71
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,81.06,63.66
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,95.45,75.56
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,115.71,92.12
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,136.87,109.33
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,170.6,136.51
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,207.01,165.9
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,219.18,175.73
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,230.49,184.68
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,228.58,182.46
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,221.78,176.25
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,239.93,190.51
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,258.28,204.84
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,296.32,234.83
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,329.76,260.93
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,362.25,286.19
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,395.31,311.73
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,450.64,354.97
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,516.93,406.05
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,559.18,438.69
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,601.64,471.33
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,603.54,472.36
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,604.26,472.66
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,564.04,441.38
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,512.21,401.25
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,535.87,419.94
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,547.73,429.55
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,572.25,449.53
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,594.44,467.6
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,622.9,491.02
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,638.37,504.52
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,546.46,432.56
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,452.93,358.74
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,442.16,351.24
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,429.67,342.05
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,384.68,307.23
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,341.78,273.77
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,316.22,253.57
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,290.42,232.87
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,248.66,199.18
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,212.71,170.13
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,193.31,153.87
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,172.92,136.49
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,154.83,119.88
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,131.92,99.46
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,103.3,78.09
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,78.74,64.72
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,58.26,46.28
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,41.75,31.24
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,33.33,23.18
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,23.31,12.27
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,12.8,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,12.47,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,25.45,15.6
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,31.57,22.01
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,37.66,27.8
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,41.88,31.82
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,60.46,38.74
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,108.48,60.28
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,161.28,97.72
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,215.99,143.89
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,273.13,194.95
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,332.0,248.34
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,389.31,300.06
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,443.95,348.72
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,498.35,395.88
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,550.27,439.04
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,601.21,480.03
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,648.57,517.82
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,694.02,553.11
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,734.55,582.56
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,772.14,608.3
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,806.07,632.06
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,836.98,653.53
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,863.03,671.75
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,885.71,687.58
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,902.78,699.8
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,916.23,709.56
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,924.66,715.87
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,929.45,719.72
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,929.73,721.09
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,926.36,719.92
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,917.65,714.96
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,905.35,707.44
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,888.58,696.43
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,868.32,682.86
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,843.34,665.97
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,815.09,646.54
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,782.66,623.5
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,747.39,598.16
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,708.05,567.98
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,666.23,535.14
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,620.65,499.22
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,573.36,460.96
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,522.96,418.4
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,471.39,373.76
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,416.71,325.47
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,362.04,276.13
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,306.01,225.08
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,248.11,172.52
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,192.05,123.4
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,138.66,80.34
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,87.23,47.47
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,46.12,35.52
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,38.1,28.25
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,33.76,24.1
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,27.54,18.11
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,21.32,10.74
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,11.1,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,11.65,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,23.81,14.11
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,29.99,20.53
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,36.11,26.31
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,47.26,36.46
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,66.81,51.46
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,80.28,62.87
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,93.91,74.26
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,143.37,112.0
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,204.95,160.39
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,250.34,197.07
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,300.97,238.54
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,319.42,255.24
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,334.68,268.35
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,394.74,316.17
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,456.71,365.1
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,575.52,461.59
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,698.44,560.72
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,687.15,548.75
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,647.5,514.68
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,749.91,597.24
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,845.88,670.96
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,872.49,689.56
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,895.69,705.92
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,914.07,718.79
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,928.85,729.12
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,938.28,734.47
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,944.02,737.27
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,944.79,738.24
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,941.92,736.7
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,933.68,731.58
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,921.84,723.91
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,905.54,712.82
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,885.71,699.17
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,861.13,682.01
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,833.24,662.34
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,800.27,638.64
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,764.41,612.34
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,724.48,581.29
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,682.18,547.81
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,635.49,510.02
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,587.13,470.12
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,535.33,426.56
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,482.75,381.34
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,426.87,333.08
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,371.51,284.01
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,313.82,231.94
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,257.84,181.31
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,201.72,132.52
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,144.96,86.8
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,93.12,53.24
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,51.36,40.18
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,46.21,35.44
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,41.0,30.46
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,32.95,22.77
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,24.77,13.43
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,11.72,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,14.03,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,27.91,17.47
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,36.9,26.55
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,43.97,33.25
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,48.65,37.71
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,62.07,41.25
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,109.16,62.9
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,161.52,99.84
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,218.22,146.94
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,274.1,195.98
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,329.33,244.97
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,386.12,294.63
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,441.22,342.46
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,496.4,389.08
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,547.86,430.87
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,598.55,470.79
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,645.73,507.81
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,691.16,542.63
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,731.02,572.5
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,768.01,599.68
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,802.24,623.31
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,833.62,644.69
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,860.72,661.99
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,884.61,676.98
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,903.06,689.74
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,918.01,700.18
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,927.68,707.07
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,933.8,711.63
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,935.03,713.19
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,932.7,712.85
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,925.91,709.84
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,915.52,704.29
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,898.54,694.06
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,878.09,681.27
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,853.44,665.59
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,825.56,647.34
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,792.71,624.76
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,757.07,599.5
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,717.01,569.33
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,674.71,536.74
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,628.44,501.03
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,580.59,463.06
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,529.63,420.78
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,477.75,376.64
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,422.42,328.56
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,367.4,279.67
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,310.59,228.77
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,255.4,179.18
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,196.42,128.32
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,143.6,85.99
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,92.85,53.05
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,51.24,39.91
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,46.12,35.29
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,40.93,30.41
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,32.91,22.74
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,23.33,12.36
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,11.72,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,13.91,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,26.92,16.57
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,41.02,30.1
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,54.88,42.84
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,69.35,56.01
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,85.97,66.35
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,113.37,85.19
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,142.75,107.89
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,158.82,123.64
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,167.73,133.24
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,186.34,148.41
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,204.53,162.95
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,236.75,188.7
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,270.64,215.63
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,311.83,248.21
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,360.53,286.43
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,376.44,298.29
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,384.59,304.03
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,450.85,354.91
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,513.96,402.4
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,518.56,404.79
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,521.02,405.71
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,547.27,425.44
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,573.3,444.82
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,591.47,458.32
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,608.9,471.29
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,622.72,480.92
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,635.47,489.78
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,665.23,512.52
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,683.93,527.23
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,699.12,540.15
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,711.91,551.34
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,708.94,550.74
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,711.57,554.12
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,691.49,540.36
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,669.55,525.07
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,661.14,520.31
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,648.43,512.02
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,626.63,496.52
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,600.48,477.2
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,524.81,417.84
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,451.81,360.18
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,422.03,336.32
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,389.33,309.25
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,346.71,273.57
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,304.5,237.67
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,286.57,216.1
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,247.6,174.37
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,193.3,127.42
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,142.17,86.38
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,93.14,54.29
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,52.51,41.03
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,47.1,36.16
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,41.6,31.0
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,32.81,22.66
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,22.54,11.76
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,11.32,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,12.08,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,24.63,14.61
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,31.15,21.55
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,37.6,27.73
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,53.23,41.92
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,77.33,60.56
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,93.33,73.64
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,110.1,87.16
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,127.67,101.48
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,145.77,116.17
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,161.29,128.51
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,176.82,140.7
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,217.05,172.82
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,258.75,205.89
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,288.78,229.01
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,319.72,252.57
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,325.51,256.59
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,329.94,259.5
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,377.48,296.32
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,426.83,334.03
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,464.95,362.64
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,495.61,385.5
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,526.94,408.26
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,558.41,430.91
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,583.53,449.64
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,608.21,468.02
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,622.47,478.84
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,635.67,488.96
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,685.09,527.24
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,723.17,557.08
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,748.71,577.45
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,764.57,591.01
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,760.62,589.52
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,753.97,586.08
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,796.62,623.84
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,811.86,639.24
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,780.14,617.04
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,745.68,592.25
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,706.62,562.78
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,665.27,530.84
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,620.15,494.97
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,573.46,457.0
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,523.86,415.84
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,472.12,371.9
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,417.81,325.31
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,363.78,277.75
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,307.92,227.53
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,253.47,178.41
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,195.22,127.98
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,143.02,85.9
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,92.61,52.64
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,49.64,38.49
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,44.48,33.84
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,39.24,28.92
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,31.62,21.63
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,23.87,12.8
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,11.79,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.86,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.6,15.32
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,35.58,25.39
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,43.87,33.26
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,58.47,46.57
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,78.73,61.71
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,95.93,75.62
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,114.11,90.21
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,136.98,108.59
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,162.84,129.49
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,200.69,159.41
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,244.83,194.46
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,272.31,216.7
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,299.8,238.63
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,327.88,260.71
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,356.05,282.55
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,376.39,298.0
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,389.45,307.66
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,420.63,330.63
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,445.18,348.23
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,463.47,361.74
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,481.26,374.82
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,495.0,384.96
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,508.11,394.64
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,530.75,411.83
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,553.03,428.71
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,575.09,445.74
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,596.42,462.26
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,621.91,482.39
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,646.12,501.55
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,622.52,483.88
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,598.1,465.66
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,586.87,457.8
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,574.66,449.14
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,573.12,449.2
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,569.64,447.7
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,542.67,427.48
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,515.3,406.87
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,485.42,384.26
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,455.38,361.29
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,426.77,339.21
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,397.59,316.38
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,352.91,280.92
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,310.72,247.24
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,278.74,221.8
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,247.3,196.41
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,212.0,167.53
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,178.21,139.93
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,152.16,118.61
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,127.03,98.29
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,101.11,69.81
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,51.81,40.58
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,46.77,36.02
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,41.66,31.18
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,33.28,23.16
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,23.31,12.43
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,11.71,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,12.55,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,25.54,15.26
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,31.62,21.97
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,37.69,27.79
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,40.83,30.87
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,51.96,38.98
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,62.88,48.31
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,73.92,57.6
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,82.29,64.51
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,90.68,71.36
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,109.95,87.09
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,129.41,102.75
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,147.28,117.1
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,165.64,131.78
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,165.99,131.75
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,166.13,131.57
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,182.47,144.58
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,199.09,157.74
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,218.99,173.16
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,239.11,188.63
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,249.7,196.78
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,260.31,204.96
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,293.14,230.71
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,336.03,264.1
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,353.7,277.64
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,371.3,291.15
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,372.59,292.04
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,373.55,292.75
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,381.78,299.25
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,389.65,305.47
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,447.29,351.0
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,503.86,395.21
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,459.35,361.4
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,415.31,327.8
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,429.34,339.61
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,442.08,350.27
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,418.31,331.98
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,394.62,313.76
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,371.59,296.05
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,348.66,278.31
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,334.76,267.76
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,320.05,256.4
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,281.16,225.38
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,244.12,195.74
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,219.05,175.94
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,194.65,156.47
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,166.6,133.68
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,140.3,112.3
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,118.03,94.27
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,97.25,77.41
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,82.02,64.6
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,67.03,54.31
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,49.65,38.74
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,40.97,30.7
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,32.95,22.99
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,24.79,13.64
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,11.73,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,13.26,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,26.39,15.84
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,35.74,25.54
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,43.25,32.69
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,48.35,37.56
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,59.88,41.06
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,76.22,48.74
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,59.71,45.51
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,72.36,56.11
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,85.07,66.64
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,98.69,77.66
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,112.41,88.61
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,129.92,102.74
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,147.68,116.95
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,164.23,130.08
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,181.16,143.46
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,202.2,160.07
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,223.6,176.85
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,253.07,199.56
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,283.04,222.36
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,311.66,244.3
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,333.52,260.88
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,376.52,293.84
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,420.21,326.92
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,449.54,349.1
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,478.93,371.28
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,483.5,374.69
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,487.51,377.83
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,574.58,444.84
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,649.43,501.58
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,641.92,496.14
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,633.14,490.35
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,587.88,456.68
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,542.97,422.99
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,538.92,421.32
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,533.43,418.33
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,501.46,394.34
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,469.78,370.45
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,452.14,357.72
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,433.38,343.87
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,400.12,318.15
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,367.36,292.61
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,351.55,280.39
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,332.93,265.35
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,326.83,259.04
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,307.84,240.77
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,290.31,220.47
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,256.27,184.28
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,203.3,138.96
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,154.18,99.6
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,107.08,68.12
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,64.43,51.78
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,56.8,44.92
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,49.02,37.67
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,37.65,26.94
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,26.34,14.74
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,13.46,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
