Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,13.98,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,27.71,16.8
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,37.46,27.03
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,47.09,36.08
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,44.45,34.1
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,43.86,32.06
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,53.45,40.27
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,62.92,48.26
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,76.73,59.81
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,90.67,71.33
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,104.32,82.33
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,118.09,93.28
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,136.06,107.73
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,154.38,122.37
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,165.74,131.26
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,177.27,140.28
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,204.62,161.99
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,232.51,183.94
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,299.91,237.07
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,364.28,286.9
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,373.9,293.69
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,383.13,300.37
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,416.29,325.12
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,449.86,349.83
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,450.6,350.07
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,450.76,350.03
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,466.36,361.95
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,481.56,373.51
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,496.58,385.11
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,510.94,396.23
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,497.76,386.46
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,484.09,376.47
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,485.12,377.93
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,485.36,378.76
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,499.14,390.06
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,501.51,392.76
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,438.62,344.69
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,386.47,304.45
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,344.25,271.97
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,303.34,240.16
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,287.85,228.38
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,272.19,216.33
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,226.26,179.91
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,180.1,143.01
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,173.19,138.0
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,165.88,132.53
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,135.12,107.61
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,105.65,83.64
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,88.85,69.81
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,72.25,55.97
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,60.84,46.38
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,49.55,38.6
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,44.82,34.3
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,44.9,34.05
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,33.43,23.3
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,23.94,12.86
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,13.23,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.47,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,24.78,14.26
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.87,23.86
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,44.71,33.99
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,49.75,38.82
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,60.08,48.17
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,73.43,57.16
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,86.95,68.33
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,104.78,82.97
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,123.0,97.77
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,152.29,121.19
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,184.44,146.83
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,204.8,162.91
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,225.49,179.12
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,282.67,223.73
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,349.28,274.76
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,420.35,329.48
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,504.54,393.11
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,493.51,383.36
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,484.09,375.0
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,470.56,363.95
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,445.04,343.94
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,539.08,414.39
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,636.4,484.41
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,604.06,459.25
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,578.34,439.54
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,628.13,477.0
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,687.46,520.07
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,671.0,507.33
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,643.2,487.31
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,683.19,517.75
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,710.76,538.86
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,704.81,535.53
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,696.58,530.83
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,629.2,481.27
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,555.97,427.13
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,570.64,439.7
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,572.81,442.5
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,636.8,494.01
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,666.92,518.91
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,544.4,425.27
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,430.01,337.18
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,372.29,293.04
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,323.61,255.12
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,305.81,240.5
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,285.7,222.97
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,209.66,163.68
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,148.08,116.96
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,134.47,105.67
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,119.31,92.92
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,97.79,75.89
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,77.61,63.4
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,58.06,45.93
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,41.58,31.01
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,32.81,22.68
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.53,11.68
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,12.38,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,9.06,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,18.17,8.84
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,32.09,22.29
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,45.71,34.86
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,60.64,48.47
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,75.65,61.96
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,92.12,72.51
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,109.58,86.45
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,158.89,119.37
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,233.61,174.76
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,240.29,186.13
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,227.11,179.2
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,293.86,231.18
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,372.46,292.02
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,388.54,304.5
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,394.09,308.54
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,457.15,356.72
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,519.58,403.46
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,442.13,343.07
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,352.24,272.51
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,385.55,297.95
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,419.49,322.98
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,496.21,380.11
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,565.53,430.53
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,515.97,392.85
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,452.9,345.71
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,431.82,330.23
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,410.09,313.93
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,432.78,331.21
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,455.0,347.83
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,402.97,309.12
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,351.12,270.37
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,366.84,282.85
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,381.99,294.58
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,371.58,287.02
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,360.95,279.43
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,360.36,279.57
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,359.09,279.15
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,314.22,245.13
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,270.66,211.83
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,270.63,212.44
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,269.68,212.14
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,230.34,181.48
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,190.24,150.0
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,170.62,134.92
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,151.54,120.08
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,142.36,112.87
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,132.86,105.28
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,103.96,81.96
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,76.12,59.21
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,64.27,49.29
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,52.56,41.27
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,42.07,31.81
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,40.0,29.62
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,31.58,21.62
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,22.97,11.96
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,11.33,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,22.96,12.49
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,30.34,20.73
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,37.61,27.69
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,32.2,23.18
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,32.21,23.3
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,39.27,28.1
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,46.35,34.02
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,62.64,47.71
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,78.62,60.97
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,90.19,70.25
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,101.84,79.48
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,109.46,85.47
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,117.12,91.45
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,151.18,118.83
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,185.95,146.39
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,227.53,179.05
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,275.92,216.58
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,283.24,221.28
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,283.21,220.48
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,258.5,201.07
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,233.26,181.25
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,324.33,251.67
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,410.35,316.06
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,379.02,291.73
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,346.87,267.26
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,436.58,335.48
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,538.08,409.81
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,502.65,383.06
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,477.68,364.65
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,501.58,382.92
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,535.19,407.74
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,531.9,405.51
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,527.64,402.86
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,507.71,388.6
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,487.4,374.09
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,485.29,373.51
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,481.34,371.38
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,383.47,297.89
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,298.44,232.83
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,285.71,223.74
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,272.66,214.01
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,248.82,195.75
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,225.45,177.72
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,211.6,167.35
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,197.16,156.23
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,149.79,118.48
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,106.47,83.83
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,81.42,63.24
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,56.37,42.33
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,47.19,34.63
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,38.03,28.24
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,35.99,26.36
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,40.85,30.36
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,32.43,22.34
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.53,11.55
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,12.38,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.73,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,24.74,13.7
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,32.02,22.16
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,39.22,29.1
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,44.46,34.09
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,54.48,43.18
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,72.36,45.66
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,57.2,43.22
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,89.12,69.96
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,121.17,96.36
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,109.85,86.66
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,97.76,76.41
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,130.38,103.02
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,163.57,129.71
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,172.37,136.19
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,181.23,142.74
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,194.25,152.85
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,207.43,163.05
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,202.92,159.22
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,198.23,155.32
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,205.97,161.31
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,213.75,167.32
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,297.9,232.94
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,377.2,293.18
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,411.16,318.88
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,445.31,344.77
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,481.45,372.34
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,517.42,399.65
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,479.98,371.15
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,441.98,342.3
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,438.04,339.83
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,433.66,336.91
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,434.51,338.05
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,434.79,338.76
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,486.79,379.96
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,525.3,410.57
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,491.6,385.87
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,458.32,361.44
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,371.35,293.94
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,296.23,234.72
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,300.18,238.61
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,302.47,240.94
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,246.79,196.67
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,191.64,152.51
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,168.89,134.39
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,146.87,116.75
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,130.78,103.87
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,115.13,91.29
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,97.83,77.25
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,80.74,63.18
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,68.43,52.83
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,56.26,44.54
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,43.94,33.49
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,40.14,29.82
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,32.09,22.1
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.91,12.55
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,12.38,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.55,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,10.69,2.6
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,19.38,11.14
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,28.08,19.21
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,38.47,28.72
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,48.8,38.09
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,59.71,45.52
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,70.73,54.7
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,88.13,69.23
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,105.74,83.75
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,121.85,96.84
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,138.23,110.03
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,157.53,125.5
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,177.44,141.39
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,175.91,139.52
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,174.02,137.4
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,214.12,169.44
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,255.19,201.87
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,242.48,191.36
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,229.23,180.53
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,246.13,193.76
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,263.15,206.98
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,257.53,202.34
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,251.75,197.64
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,312.15,245.06
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,365.07,286.03
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,405.91,317.62
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,446.75,349.03
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,444.74,347.55
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,442.23,345.84
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,414.01,324.26
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,385.65,302.49
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,416.95,327.54
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,447.19,351.57
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,448.06,352.93
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,448.01,353.67
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,395.8,313.07
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,345.13,273.37
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,350.6,278.54
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,354.56,282.34
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,330.1,263.77
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,305.82,245.17
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,288.26,231.41
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,270.04,216.9
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,224.24,179.92
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,181.71,145.61
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,150.49,120.35
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,122.16,97.43
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,112.45,89.63
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,102.28,81.28
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,86.02,67.85
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,70.51,57.41
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,52.25,40.94
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,38.39,28.27
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,30.34,20.58
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,22.14,11.11
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,11.1,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,21.31,10.6
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,27.89,18.5
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,34.43,24.82
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,50.1,39.08
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,73.34,59.92
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,89.17,70.23
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,105.84,83.68
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,128.7,102.02
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,154.45,122.73
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,146.99,116.98
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,136.62,108.56
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,234.25,186.87
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,339.62,270.42
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,376.18,298.71
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,413.48,327.31
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,465.08,367.39
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,513.51,404.65
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,542.49,426.42
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,570.34,447.22
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,694.95,546.51
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,808.63,633.51
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,835.08,652.16
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,858.33,669.1
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,798.24,622.33
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,700.75,543.94
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,708.33,550.99
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,714.32,556.4
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,757.42,589.13
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,790.34,614.25
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,816.28,635.12
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,838.48,653.25
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,818.25,638.69
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,795.79,622.63
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,729.94,573.04
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,657.78,518.32
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,628.15,496.26
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,598.03,473.47
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,518.88,411.74
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,438.67,348.66
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,432.18,345.27
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,427.09,342.3
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,353.45,283.45
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,287.96,230.93
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,241.75,193.79
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,199.12,159.49
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,169.0,135.14
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,140.72,112.25
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,112.97,89.85
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,86.85,68.61
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,73.29,57.18
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,59.9,47.96
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,43.66,33.32
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,35.26,25.51
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,27.94,18.49
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,20.49,9.75
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,10.67,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,10.67,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,20.51,9.76
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,26.72,17.46
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,32.9,23.46
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,42.66,32.46
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,59.9,47.99
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,72.92,56.75
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,86.1,67.67
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,121.87,96.31
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,162.06,128.49
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,219.09,172.37
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,289.45,227.84
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,324.24,256.64
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,358.0,284.05
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,387.77,307.14
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,410.6,324.29
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,536.75,424.72
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,662.6,523.54
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,610.52,479.4
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,509.93,397.97
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,667.21,523.24
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,808.16,629.23
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,835.18,646.09
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,858.99,661.44
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,877.74,674.24
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,893.0,684.69
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,903.36,692.09
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,910.12,697.12
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,850.39,654.26
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,765.39,587.24
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,722.15,555.77
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,686.86,529.4
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,790.61,614.06
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,855.95,665.12
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,783.01,611.79
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,697.01,544.5
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,621.39,487.58
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,558.46,439.08
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,533.82,421.43
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,507.68,402.15
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,472.09,375.55
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,436.33,348.32
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,365.85,292.29
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,307.09,245.35
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,292.13,232.86
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,273.16,216.25
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,238.31,186.93
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,204.04,157.86
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,164.49,126.21
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,129.97,99.38
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,103.23,78.29
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,77.77,63.59
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,53.69,42.04
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,33.65,23.98
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,26.69,17.32
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,19.63,8.93
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,9.82,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,18.85,8.25
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,24.71,15.67
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,30.55,21.33
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,49.97,38.83
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,72.45,58.89
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,106.59,75.58
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,142.28,102.23
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,184.51,126.82
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,251.81,175.78
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,308.22,225.3
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,362.99,272.92
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,416.59,319.15
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,470.16,364.14
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,520.93,406.0
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,570.82,446.14
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,617.41,482.88
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,662.3,517.58
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,702.4,546.98
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,739.62,572.95
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,773.83,596.73
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,805.23,618.47
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,833.09,638.0
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,857.88,655.42
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,876.96,668.63
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,892.59,679.55
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,904.17,687.78
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,912.23,693.7
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,914.53,695.77
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,913.22,695.47
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,906.51,691.81
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,896.2,685.72
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,881.0,676.23
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,862.29,664.49
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,839.51,650.33
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,813.31,633.52
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,781.39,612.07
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,746.61,588.27
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,641.7,506.45
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,530.35,417.92
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,483.0,382.59
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,437.53,347.85
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,477.12,380.06
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,475.11,376.22
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,421.62,330.26
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,368.02,282.92
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,280.97,213.25
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,217.19,166.22
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,194.17,136.92
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,146.84,86.99
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,95.42,51.23
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,48.91,37.99
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,39.35,29.34
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,32.21,22.7
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,25.96,16.66
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.69,8.83
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,11.52,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,22.32,10.4
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,29.71,19.85
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,37.01,26.91
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,41.55,31.3
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,50.22,39.18
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,97.27,53.93
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,152.56,92.63
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,205.76,136.72
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,261.96,186.4
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,290.31,221.45
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,291.46,230.12
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,343.19,272.56
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,405.84,323.66
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,398.79,318.37
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,378.76,301.45
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,415.98,330.72
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,454.23,360.4
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,470.9,372.69
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,485.92,383.58
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,578.95,457.15
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,678.48,534.29
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,605.1,475.41
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,522.53,408.98
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,657.52,515.76
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,796.12,622.06
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,881.03,690.65
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,944.12,737.34
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,946.49,738.95
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,945.17,738.28
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,938.37,733.77
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,927.89,726.7
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,912.44,715.89
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,893.4,702.53
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,869.87,685.94
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,842.9,666.82
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,810.83,643.71
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,775.78,618.32
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,736.64,589.12
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,694.92,556.51
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,648.04,519.12
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,599.4,479.52
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,547.98,436.89
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,495.45,392.24
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,440.4,344.42
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,385.26,295.36
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,325.48,241.77
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,268.46,190.05
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,210.95,139.37
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,156.19,93.9
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,102.51,56.43
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,50.14,38.92
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,39.77,29.65
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,35.51,25.59
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,28.51,18.83
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,21.46,9.95
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,11.1,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
