Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,86.85,68.04
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,90.7,62.79
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,66.36,43.52
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,45.51,34.38
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,35.99,25.41
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,23.95,13.03
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,12.8,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,9.39,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,23.08,11.37
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,36.98,26.2
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,49.09,37.59
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,67.61,48.13
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,77.25,53.95
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,64.21,49.03
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,78.99,61.4
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,93.93,73.7
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,105.76,83.09
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,117.66,92.38
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,133.6,105.03
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,149.82,117.78
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,169.36,133.1
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,189.41,148.71
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,201.61,157.9
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,213.9,167.13
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,240.56,187.21
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,267.66,207.27
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,245.56,189.76
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,223.06,172.17
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,254.98,196.57
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,287.25,220.67
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,282.13,216.45
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,276.86,212.36
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,339.76,259.66
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,391.53,297.49
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,369.76,280.98
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,347.72,264.75
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,349.17,266.23
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,350.33,267.36
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,361.3,275.92
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,371.83,284.12
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,411.63,314.64
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,449.58,343.32
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,427.55,327.82
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,405.47,312.59
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,388.9,301.22
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,371.81,289.25
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,332.22,259.55
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,294.08,230.69
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,262.03,206.26
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,231.06,182.36
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,191.64,151.41
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,152.03,120.03
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,118.02,92.74
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,85.1,65.97
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,73.45,56.58
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,61.89,47.07
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,77.9,52.77
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,67.0,44.57
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,46.07,34.83
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,35.87,25.24
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,23.52,12.33
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,11.95,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,10.24,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,19.6,8.4
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,29.24,19.55
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,35.54,25.72
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,51.25,31.63
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,75.43,48.54
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,67.35,51.67
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,82.57,64.37
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,97.97,76.98
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,128.41,101.58
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,160.35,127.08
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,179.01,141.7
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,198.01,156.48
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,254.28,200.29
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,309.84,242.55
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,330.82,257.99
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,351.58,273.31
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,356.69,276.71
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,360.68,279.31
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,406.16,313.71
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,452.95,348.48
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,463.05,355.0
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,472.55,361.31
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,471.75,360.69
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,470.22,359.59
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,512.51,391.65
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,568.93,433.3
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,587.12,447.25
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,604.3,460.73
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,588.83,449.94
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,572.53,438.63
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,600.97,461.5
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,639.28,491.0
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,563.05,434.63
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,501.12,388.27
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,467.8,364.54
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,424.41,332.75
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,418.96,329.38
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,402.11,317.15
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,390.55,309.0
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,376.87,298.95
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,331.72,263.64
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,283.34,225.51
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,233.62,186.3
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,187.94,150.03
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,155.76,124.11
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,124.61,98.92
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,107.15,84.88
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,90.36,71.22
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,90.68,60.96
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,58.26,34.88
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,37.55,27.46
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,30.88,20.99
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,21.29,10.28
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,11.95,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,10.24,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,20.95,8.85
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,31.86,21.7
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,38.9,28.6
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,55.87,35.21
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,66.97,41.56
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,45.52,33.35
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,57.62,43.6
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,69.62,53.61
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,78.79,60.99
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,88.01,68.32
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,93.12,72.32
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,98.24,76.3
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,116.39,90.78
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,134.69,105.18
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,146.77,114.69
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,159.08,124.37
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,174.6,136.59
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,190.35,148.93
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,201.59,157.65
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,212.91,166.42
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,256.99,200.63
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,301.72,234.8
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,300.63,233.7
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,299.37,232.64
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,335.36,260.34
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,358.68,278.13
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,392.59,304.15
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,426.26,329.82
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,415.34,321.58
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,404.11,313.32
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,393.97,305.9
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,383.61,298.3
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,399.86,311.54
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,415.06,323.89
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,388.16,303.56
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,361.58,283.47
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,357.77,281.34
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,352.89,278.28
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,331.73,262.75
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,310.37,246.88
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,288.05,229.61
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,265.47,211.87
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,226.63,180.8
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,190.15,151.52
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,148.61,118.0
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,112.8,89.18
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,97.02,76.42
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,81.44,63.6
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,87.68,59.7
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,65.59,42.05
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,42.76,31.85
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,34.59,23.98
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,22.43,10.52
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,11.1,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,9.39,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,20.2,7.67
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,31.71,21.4
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,41.8,30.98
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,60.01,38.57
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,80.8,53.61
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,72.04,55.64
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,77.8,60.42
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,83.46,64.99
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,101.34,79.5
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,119.4,93.91
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,136.04,107.14
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,153.01,120.54
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,166.08,130.71
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,179.39,141.03
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,214.49,168.69
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,250.53,196.76
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,261.03,204.17
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,271.46,211.59
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,325.9,253.47
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,372.04,288.38
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,378.56,293.03
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,384.74,297.61
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,403.02,311.52
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,421.21,325.31
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,415.26,320.79
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,408.85,316.01
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,418.01,323.18
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,426.78,330.03
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,443.01,342.77
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,458.62,355.12
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,438.3,340.08
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,417.88,324.98
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,426.83,332.82
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,434.73,339.79
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,408.25,320.47
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,382.01,301.23
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,336.47,266.01
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,292.43,231.61
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,258.58,205.12
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,219.78,174.42
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,191.65,152.09
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,164.35,130.27
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,132.0,104.35
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,100.44,78.73
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,92.36,72.26
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,84.3,65.74
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,72.63,56.08
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,61.06,46.38
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,77.8,50.58
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,63.67,39.66
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,42.19,31.38
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,34.44,23.88
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,21.37,9.18
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,11.1,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,10.24,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,19.78,6.74
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,31.94,21.61
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,39.36,28.93
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,57.66,36.22
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,65.32,40.45
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,41.35,29.79
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,50.94,37.92
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,60.55,45.95
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,79.21,61.38
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,97.95,76.64
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,116.87,91.99
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,135.96,107.33
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,151.82,119.94
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,168.06,132.82
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,187.66,148.34
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,207.63,164.06
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,283.52,223.89
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,355.25,279.11
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,384.38,301.17
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,413.95,323.59
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,409.6,319.75
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,404.43,315.51
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,485.06,378.14
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,581.39,451.0
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,585.8,454.14
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,589.24,457.02
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,599.26,464.6
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,608.19,471.39
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,566.56,439.78
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,510.32,397.24
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,519.85,404.97
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,514.27,401.25
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,561.82,439.78
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,616.71,482.99
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,552.27,433.99
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,501.5,395.12
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,461.66,364.91
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,422.8,335.14
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,352.01,280.37
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,294.11,234.97
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,271.89,217.67
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,249.65,200.1
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,189.82,151.81
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,131.84,104.72
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,111.15,87.91
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,90.8,71.19
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,78.25,60.82
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,65.8,50.39
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,53.87,40.24
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,42.07,30.06
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,32.72,23.07
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,29.41,19.5
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,19.28,7.0
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,9.39,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.71,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,6.16,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,10.68,3.46
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,17.29,9.57
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,23.91,14.76
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,30.96,20.85
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,38.02,26.85
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,45.52,33.18
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,53.03,39.43
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,61.81,46.68
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,70.61,53.87
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,81.07,62.37
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,91.58,70.83
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,122.34,95.64
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,153.56,120.36
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,195.49,153.59
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,238.57,187.2
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,237.37,185.75
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,235.92,184.28
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,334.01,260.55
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,426.74,330.38
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,441.11,339.68
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,455.17,349.16
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,461.87,353.96
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,468.06,358.47
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,644.6,491.86
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,807.12,609.07
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,733.62,555.41
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,656.75,499.77
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,625.53,478.07
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,593.64,455.2
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,598.63,460.5
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,601.99,464.4
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,651.66,504.32
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,693.31,538.05
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,607.32,473.64
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,525.6,411.66
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,462.0,363.41
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,401.76,316.94
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,319.16,253.07
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,250.25,198.81
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,206.26,163.9
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,170.23,135.06
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,144.04,114.25
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,118.69,93.9
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,110.84,87.71
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,102.95,81.39
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,87.83,68.9
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,72.86,56.36
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,82.75,57.16
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,66.8,44.24
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,44.99,33.75
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,34.36,23.62
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,21.12,7.18
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,7.68,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.71,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,6.57,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,11.51,4.12
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,18.95,10.99
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,26.4,16.85
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,35.12,24.43
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,43.85,31.93
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,52.61,39.34
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,61.38,46.67
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,73.45,56.57
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,85.55,66.37
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,97.74,76.27
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,110.02,86.16
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,127.29,100.09
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,144.76,114.07
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,153.23,120.7
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,161.85,127.46
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,157.92,124.04
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,153.95,120.64
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,178.65,140.46
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,203.7,160.41
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,232.11,182.58
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,260.81,204.76
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,285.32,223.92
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,309.97,243.14
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,378.12,296.34
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,433.08,338.77
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,442.31,345.79
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,451.1,352.64
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,533.67,417.23
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,599.21,468.11
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,542.31,424.27
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,472.36,370.49
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,460.14,361.87
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,447.41,352.68
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,430.74,340.35
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,413.73,327.7
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,358.45,284.52
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,305.39,242.67
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,286.3,228.44
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,267.27,214.05
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,247.4,198.46
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,227.5,182.7
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,218.88,175.92
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,208.36,167.2
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,182.71,145.99
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,157.68,125.12
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,179.78,132.78
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,162.02,104.32
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,108.17,63.62
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,61.44,37.44
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,39.52,28.99
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,32.09,21.57
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,19.07,4.73
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,8.54,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,14.94,1.4
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,30.44,20.06
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,37.95,27.59
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,59.12,35.82
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,79.31,51.64
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,66.54,51.23
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,79.43,62.11
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,92.44,72.92
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,110.05,87.29
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,127.85,101.6
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,151.91,121.08
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,176.94,141.26
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,192.99,153.69
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,209.23,166.16
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,233.99,185.73
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,267.68,212.28
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,287.91,227.93
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,308.37,243.71
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,349.55,275.91
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,391.71,308.57
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,509.97,401.59
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,619.35,485.89
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,700.2,548.24
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,781.68,610.22
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,896.13,699.97
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,984.58,763.62
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,987.0,764.79
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,985.67,763.89
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,907.56,706.38
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,803.27,623.8
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,884.97,690.56
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,933.54,726.93
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,907.59,709.16
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,878.42,689.36
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,843.92,666.82
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,806.59,641.91
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,766.22,613.2
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,723.26,581.06
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,674.39,542.92
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,627.03,505.0
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,572.17,460.38
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,516.52,413.94
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,457.66,364.32
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,399.44,313.75
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,338.53,259.38
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,277.7,204.46
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,217.37,150.69
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,161.33,102.64
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,107.02,61.88
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,60.24,36.04
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,37.94,27.51
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,30.44,20.05
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,14.94,1.25
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,13.69,0.0
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,27.88,17.81
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,34.65,24.68
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,56.02,32.66
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,73.84,46.71
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,57.81,43.63
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,69.39,53.38
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,81.06,63.08
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,86.23,67.2
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,91.38,71.26
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,113.23,89.16
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,135.31,107.06
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,165.5,131.24
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,196.62,155.91
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,227.66,180.6
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,268.03,212.56
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,330.14,261.85
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,394.85,312.59
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,379.14,299.45
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,361.83,285.18
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,411.68,324.33
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,462.6,363.87
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,485.11,381.14
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,507.48,398.35
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,562.3,440.89
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,601.95,471.78
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,628.36,492.79
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,653.58,512.94
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,633.84,497.91
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,613.17,482.26
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,647.79,510.19
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,665.56,525.35
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,781.33,621.12
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,866.41,689.85
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,831.43,664.22
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,793.85,636.92
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,755.58,608.52
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,714.17,576.72
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,664.72,537.64
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,614.04,496.81
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,562.58,454.61
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,509.18,409.69
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,450.44,359.83
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,392.51,309.29
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,333.66,256.28
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,275.89,203.43
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,214.2,148.34
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,158.8,100.68
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,104.63,59.54
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,56.8,32.75
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,34.7,24.64
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,27.92,17.79
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,13.71,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,14.16,0.0
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,28.8,18.48
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,35.93,25.78
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,58.31,34.33
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,68.35,42.18
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,44.69,32.49
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,53.86,40.25
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,63.06,47.91
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,85.42,66.52
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,108.01,85.07
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,104.89,82.16
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,101.68,79.23
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,140.66,110.75
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,180.57,142.37
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,192.69,151.61
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,204.92,160.92
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,214.64,168.19
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,224.43,175.48
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,228.18,178.14
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,231.89,180.79
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,236.86,184.46
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,241.78,188.09
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,241.78,188.01
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,241.69,187.91
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,272.29,211.32
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,303.05,234.53
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,316.72,245.04
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,345.45,267.05
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,389.95,301.37
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,433.99,335.04
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,372.81,288.71
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,299.57,232.79
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,318.17,247.7
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,323.44,252.12
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,283.88,221.79
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,257.2,201.32
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,252.38,198.03
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,247.33,194.49
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,215.14,169.64
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,183.77,145.16
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,175.24,138.71
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,166.69,132.16
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,145.31,115.08
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,124.65,98.49
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,117.47,92.88
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,110.09,87.0
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,93.26,73.3
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,76.73,59.62
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,83.53,56.96
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,61.9,39.14
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,39.73,28.92
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,30.02,19.29
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,15.14,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
