Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.65,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,28.72,18.31
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,37.06,26.75
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,60.01,36.38
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,70.31,44.87
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,50.53,37.46
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,60.88,46.2
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,71.26,54.82
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,91.62,71.67
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,112.2,88.48
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,132.47,104.8
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,153.2,121.34
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,149.22,117.46
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,144.95,113.43
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,177.89,139.66
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,211.67,166.17
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,243.23,190.61
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,275.41,215.27
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,322.99,251.67
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,360.96,280.28
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,348.41,269.76
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,335.22,259.01
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,345.73,267.06
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,356.11,274.93
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,459.48,354.17
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,579.49,443.03
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,622.95,475.8
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,680.12,518.45
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,577.59,443.14
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,475.13,366.48
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,444.1,343.95
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,413.21,320.96
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,420.14,327.34
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,426.11,332.92
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,382.9,300.53
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,340.8,268.66
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,294.71,232.92
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,241.71,191.24
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,200.94,158.9
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,161.32,127.16
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,160.43,126.84
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,159.31,126.3
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,121.18,95.53
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,83.92,65.04
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,76.75,59.27
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,69.62,53.45
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,59.25,44.81
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,48.86,36.04
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,69.02,43.08
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,56.78,33.33
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,34.71,24.58
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,27.12,16.78
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,13.37,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,13.2,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,26.18,16.09
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.73,27.31
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,61.91,39.56
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,64.91,42.34
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,41.36,29.8
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,50.52,37.6
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,59.71,45.29
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,68.49,52.43
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,77.27,59.47
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,90.7,70.4
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,104.23,81.31
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,117.44,91.67
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,130.74,101.99
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,142.98,111.59
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,155.42,121.31
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,192.69,150.79
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,230.74,180.42
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,248.96,194.21
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,267.34,208.1
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,248.6,192.85
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,229.66,177.65
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,311.81,240.72
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,384.95,295.05
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,388.6,297.22
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,391.96,299.65
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,398.36,304.48
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,404.41,309.08
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,365.76,280.38
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,312.84,240.84
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,344.69,265.5
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,361.7,278.55
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,365.89,282.25
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,369.53,285.62
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,355.87,275.78
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,342.03,265.83
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,369.95,288.59
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,404.27,315.64
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,342.0,268.11
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,292.42,230.04
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,263.12,207.64
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,234.56,185.47
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,193.1,153.03
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,151.17,119.79
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,129.36,102.36
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,108.54,85.59
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,92.09,72.26
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,75.93,58.92
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,81.92,55.16
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,60.15,37.23
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,37.18,26.62
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,25.59,15.22
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,12.87,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,12.55,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,25.47,15.38
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,32.74,22.96
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,58.13,32.72
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,84.42,55.37
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,76.0,58.94
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,92.06,72.34
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,108.34,85.66
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,149.08,118.31
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,192.03,152.5
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,200.44,159.05
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,207.26,164.21
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,226.35,178.69
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,245.6,193.04
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,264.87,207.71
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,284.31,222.43
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,311.03,242.28
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,338.24,262.26
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,380.53,294.19
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,423.91,326.54
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,443.73,340.98
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,463.44,355.47
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,471.18,361.17
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,478.42,366.59
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,546.34,417.49
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,598.61,456.3
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,585.78,446.86
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,571.96,437.09
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,580.34,444.26
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,587.54,450.48
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,548.15,421.61
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,508.92,392.76
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,438.26,340.15
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,383.44,298.64
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,411.02,321.21
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,447.69,350.14
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,390.52,306.54
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,346.71,272.97
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,308.13,243.29
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,270.94,214.37
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,264.96,210.3
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,257.14,204.44
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,204.53,162.74
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,152.9,121.48
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,126.95,100.55
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,102.32,80.58
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,86.69,67.69
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,71.22,54.74
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,79.17,52.52
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,58.76,35.77
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,36.0,25.47
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,24.84,14.33
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.49,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.99,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,26.28,15.85
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,34.72,24.62
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,60.57,35.46
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,86.82,58.4
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,82.61,64.44
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,99.98,78.8
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,118.1,93.61
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,133.47,105.89
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,148.99,118.11
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,174.03,138.09
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,205.31,162.87
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,223.62,176.69
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,242.03,190.43
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,297.23,233.54
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,355.31,278.11
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,379.77,296.15
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,404.3,314.26
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,433.65,336.28
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,476.78,368.29
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,518.56,398.81
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,560.98,429.48
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,591.82,452.49
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,622.4,475.33
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,646.09,493.46
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,684.27,521.78
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,663.35,507.4
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,656.48,503.16
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,633.17,486.96
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,609.02,469.95
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,651.45,503.42
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,675.87,523.51
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,638.51,496.28
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,601.14,468.96
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,578.47,452.83
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,554.63,435.62
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,522.56,411.95
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,490.0,387.63
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,437.04,346.85
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,395.55,314.5
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,353.82,281.69
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,313.55,249.67
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,265.45,211.46
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,216.39,172.15
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,171.22,135.59
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,130.8,103.07
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,109.17,85.45
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,88.1,68.14
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,86.08,58.02
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,57.07,34.39
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,34.8,24.3
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,24.08,13.29
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,12.1,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.49,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,24.86,14.49
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,35.13,24.92
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,61.44,36.35
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,106.75,64.03
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,159.41,104.44
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,136.9,99.4
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,72.92,56.19
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,109.92,86.69
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,148.28,117.75
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,149.29,118.24
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,149.62,118.15
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,190.58,151.07
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,240.6,190.77
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,257.41,203.57
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,274.24,216.39
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,291.75,229.28
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,309.36,242.13
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,366.39,286.23
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,425.2,330.95
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,456.88,354.63
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,488.9,378.53
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,537.94,415.12
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,572.13,440.58
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,568.86,437.79
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,564.54,434.46
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,603.57,464.57
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,641.51,493.52
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,583.16,448.81
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,509.06,392.68
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,552.22,427.46
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,577.58,448.71
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,576.33,449.14
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,573.16,448.21
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,530.36,416.1
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,488.52,384.52
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,455.18,359.63
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,422.15,334.67
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,384.37,305.58
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,347.53,276.92
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,291.84,232.91
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,247.41,197.48
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,203.5,162.51
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,159.27,126.97
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,130.76,103.84
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,104.02,82.11
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,87.52,68.58
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,71.21,54.95
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,78.3,52.58
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,58.99,36.6
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,34.25,23.87
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,24.02,12.87
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,13.23,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.8,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,23.89,13.51
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,31.24,21.52
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,60.05,32.7
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,67.48,40.77
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,38.86,27.67
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,47.19,34.78
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,55.53,41.78
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,69.73,53.51
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,83.96,65.08
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,103.36,80.9
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,122.94,96.69
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,136.87,107.72
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,151.0,118.84
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,172.6,135.97
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,194.66,153.33
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,188.79,148.04
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,182.81,142.77
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,212.83,166.41
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,243.31,190.1
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,320.79,250.28
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,389.04,302.2
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,414.3,321.16
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,439.61,340.29
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,397.36,308.12
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,354.66,275.49
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,388.41,301.73
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,421.98,327.4
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,492.06,381.74
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,576.5,445.52
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,546.29,422.72
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,515.94,400.28
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,502.38,390.84
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,488.13,380.8
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,403.34,316.22
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,334.8,263.17
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,334.33,263.72
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,332.77,263.16
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,292.36,231.64
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,253.47,201.15
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,218.52,173.61
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,179.95,142.88
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,153.57,121.81
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,128.28,101.48
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,105.74,83.17
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,83.58,64.96
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,70.59,54.3
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,57.71,43.53
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,72.76,46.19
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,54.8,31.53
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,31.75,21.67
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,23.15,11.66
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,12.28,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,24.8,14.07
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,32.51,22.7
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,62.23,34.6
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,86.04,56.81
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,74.52,57.92
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,90.74,71.56
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,107.26,85.17
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,133.16,106.18
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,160.68,128.36
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,167.64,133.76
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,173.9,138.52
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,187.3,148.73
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,200.76,158.87
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,218.26,172.49
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,236.03,186.24
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,289.19,227.42
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,334.86,262.05
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,359.8,280.79
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,385.01,299.72
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,341.67,266.08
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,283.98,221.29
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,367.69,286.2
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,439.3,340.34
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,465.88,359.6
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,492.27,378.8
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,443.05,341.66
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,393.59,304.19
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,388.25,300.55
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,382.63,296.55
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,391.87,304.03
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,400.58,311.08
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,383.48,298.37
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,366.34,285.68
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,348.6,272.56
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,330.86,259.38
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,306.61,241.01
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,282.7,222.78
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,249.67,197.49
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,210.67,167.12
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,193.02,153.35
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,175.62,139.64
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,165.69,131.91
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,155.32,123.65
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,125.59,99.51
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,97.55,76.68
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,81.92,63.86
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,66.45,50.91
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,75.53,50.1
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,57.65,35.33
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,32.8,22.52
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,22.51,10.53
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,13.23,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,23.94,13.03
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,35.22,24.89
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,63.96,39.15
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,68.63,44.96
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,46.36,33.93
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,56.77,42.76
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,67.17,51.42
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,78.88,61.07
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,90.68,70.67
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,112.7,88.59
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,134.96,106.45
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,159.06,125.41
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,183.85,144.68
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,197.75,155.31
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,211.81,166.06
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,216.12,168.78
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,220.35,171.49
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,242.06,188.15
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,264.03,204.84
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,294.76,228.25
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,341.09,263.17
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,356.49,274.46
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,371.8,285.84
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,404.79,310.65
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,437.78,335.19
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,431.63,330.52
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,425.09,325.82
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,410.45,315.22
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,395.59,304.46
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,398.11,306.94
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,400.18,309.04
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,384.9,298.0
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,369.52,286.9
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,330.98,257.91
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,293.3,229.27
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,329.94,259.16
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,363.48,286.14
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,305.15,241.25
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,249.9,198.28
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,216.11,171.76
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,178.49,141.8
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,142.67,113.0
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,108.27,85.06
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,93.41,73.01
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,78.68,60.9
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,65.72,50.21
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,52.88,39.42
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,66.95,44.21
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,55.77,34.95
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,32.96,22.52
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,20.88,8.42
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,13.23,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,23.84,12.64
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,36.52,26.0
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,65.33,41.45
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,80.76,56.42
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,72.98,56.62
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,90.16,71.04
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,107.7,85.52
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,162.62,129.39
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,228.09,181.44
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,227.56,181.16
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,228.32,181.59
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,230.24,182.44
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,223.18,176.04
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,273.97,215.85
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,318.93,250.37
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,379.11,296.71
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,454.76,353.77
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,424.04,329.38
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,403.47,312.95
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,537.76,415.05
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,677.69,516.45
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,545.05,417.51
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,405.98,312.06
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,408.73,314.85
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,411.16,316.73
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,484.49,372.48
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,574.19,438.48
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,545.77,416.92
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,500.62,383.93
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,466.51,358.74
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,432.63,333.49
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,407.61,315.12
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,382.76,296.73
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,379.58,295.0
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,375.61,292.56
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,365.92,285.81
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,355.3,278.31
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,316.83,249.45
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,279.75,221.34
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,259.01,205.58
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,238.06,189.35
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,193.02,153.5
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,147.62,117.07
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,131.56,104.18
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,115.59,91.12
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,95.13,74.4
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,75.9,58.6
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,72.66,51.88
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,55.06,36.97
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,32.46,21.93
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,15.95,4.19
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,8.54,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,8.11,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,15.24,5.73
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,32.84,22.62
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,59.0,40.11
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,60.7,42.81
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,49.69,36.74
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,62.51,47.61
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,75.45,58.42
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,90.59,70.77
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,105.87,83.03
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,121.28,95.39
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,136.8,107.72
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,164.02,129.47
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,192.13,151.7
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,227.63,179.54
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,274.29,215.66
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,285.8,223.37
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,297.16,230.99
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,332.43,257.55
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,368.41,284.17
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,423.01,324.77
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,478.88,365.41
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,473.5,360.51
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,467.3,355.52
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,462.71,351.94
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,457.57,347.98
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,488.87,371.52
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,519.63,394.27
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,539.06,408.39
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,540.63,410.01
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,529.3,402.71
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,517.23,394.91
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,462.91,355.65
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,424.73,327.84
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,427.44,331.15
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,441.05,342.24
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,413.9,322.61
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,386.73,302.88
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,336.32,264.67
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,298.08,235.39
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,253.59,200.78
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,211.54,167.67
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,189.67,150.77
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,168.13,133.8
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,156.81,124.32
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,143.31,112.48
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,114.97,89.21
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,89.2,68.17
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,64.58,48.09
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,43.43,30.59
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,26.57,16.83
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,9.05,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,4.69,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
