Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,8.11,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,15.68,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,25.81,15.77
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,69.32,35.94
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,118.53,70.44
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,177.02,118.14
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,236.61,170.95
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,299.83,227.53
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,361.24,281.94
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,425.39,337.16
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,485.86,388.73
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,547.1,439.46
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,601.32,483.53
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,657.54,527.97
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,708.94,567.36
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,758.69,602.94
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,805.09,636.16
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,849.52,667.74
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,887.15,693.95
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,921.71,717.91
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,950.66,736.73
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,976.09,753.05
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,995.48,765.97
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,1011.03,776.32
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,1021.14,783.7
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,1027.27,788.46
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,1027.39,788.84
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,1023.48,786.56
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,1013.56,780.54
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,999.7,771.85
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,980.06,758.54
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,956.7,742.68
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,928.04,723.58
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,896.05,702.01
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,858.07,675.49
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,817.24,646.74
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,772.42,614.81
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,725.41,580.95
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,673.04,542.38
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,619.35,500.74
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,561.52,453.85
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,503.42,405.45
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,443.76,354.34
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,383.39,301.29
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,319.43,244.29
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,258.6,189.12
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,195.81,133.49
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,138.89,84.86
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,81.96,42.54
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,37.44,18.03
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,18.04,4.31
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.24,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,8.11,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,15.73,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,26.42,16.14
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,70.44,36.21
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,107.01,69.94
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,124.51,91.96
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,161.52,124.2
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,200.7,158.32
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,226.41,181.22
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,254.28,204.92
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,280.43,226.71
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,304.67,246.32
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,478.32,389.31
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,663.96,538.85
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,639.11,515.4
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,562.55,451.72
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,609.34,487.43
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,671.19,533.38
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,664.96,526.79
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,668.59,527.48
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,738.49,580.72
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,796.31,624.42
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,917.15,717.08
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,1011.46,782.92
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,963.52,747.74
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,880.44,683.32
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,852.11,662.0
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,821.24,638.54
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,818.76,637.43
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,813.69,634.35
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,730.52,571.4
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,665.58,521.15
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,728.04,571.92
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,768.49,605.6
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,721.89,570.94
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,674.9,535.98
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,566.81,452.4
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,481.59,384.85
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,370.83,297.31
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,271.03,216.91
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,223.13,178.55
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,171.89,137.02
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,141.46,112.55
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,112.59,89.14
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,96.62,76.01
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,80.77,62.8
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,132.61,95.0
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,136.24,83.2
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,80.99,42.29
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,36.94,17.83
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,12.87,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,8.11,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,15.8,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,27.54,16.89
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,72.5,37.26
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,123.63,73.84
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,184.35,124.06
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,142.11,104.55
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,50.52,37.38
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,75.34,58.17
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,100.56,78.92
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,108.3,85.07
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,116.07,91.2
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,131.62,103.69
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,147.33,116.23
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,186.63,148.03
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,227.19,180.53
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,251.11,198.98
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,289.03,228.31
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,344.42,271.96
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,401.46,316.39
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,402.19,316.42
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,402.34,316.16
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,411.72,323.35
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,420.84,330.37
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,423.58,332.55
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,425.99,334.54
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,457.54,359.5
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,488.65,384.01
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,484.0,380.8
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,478.82,377.3
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,547.08,432.53
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,594.06,471.16
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,574.55,456.44
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,554.24,441.25
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,513.28,409.56
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,473.11,378.32
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,451.52,362.28
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,428.75,345.09
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,397.0,320.43
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,365.13,295.37
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,371.1,301.07
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,359.12,291.37
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,314.76,254.7
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,271.81,218.46
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,227.49,180.0
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,184.77,142.39
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,168.52,121.59
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,134.95,85.6
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,80.67,45.39
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,39.06,20.9
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,15.05,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,8.11,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,14.79,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,28.76,15.04
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,70.54,39.84
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,116.95,73.46
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,173.37,119.54
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,229.18,168.74
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,290.9,223.57
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,351.09,277.11
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,414.82,332.54
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,474.3,383.35
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,534.72,433.54
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,591.44,478.76
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,648.13,522.66
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,589.49,473.38
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,481.04,384.07
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,671.79,537.35
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,836.1,662.27
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,872.94,688.18
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,906.9,712.56
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,934.63,732.44
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,958.94,749.96
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,978.71,763.77
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,994.85,775.11
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,1004.32,781.79
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,1009.99,785.92
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,1009.32,785.41
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,1004.82,782.32
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,993.73,774.92
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,978.99,765.02
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,865.58,681.9
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,714.16,563.09
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,732.48,579.73
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,731.67,581.69
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,782.44,625.35
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,798.18,639.56
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,759.2,611.62
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,711.05,576.28
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,658.24,535.95
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,604.53,493.83
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,546.25,446.07
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,488.31,397.36
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,426.58,344.88
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,366.69,292.48
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,302.88,235.44
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,243.28,181.42
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,182.55,127.68
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,129.22,82.39
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,77.2,43.97
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,36.28,19.09
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,14.42,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.56,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,4.92,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,13.59,4.85
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,22.28,12.92
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,33.9,23.05
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,45.55,33.11
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,57.68,43.51
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,69.9,53.85
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,83.94,65.56
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,98.08,77.22
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,117.82,93.44
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,137.82,109.7
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,152.18,120.99
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,166.86,132.46
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,196.85,156.64
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,227.67,181.29
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,253.84,202.04
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,294.63,234.27
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,296.82,235.53
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,283.46,224.57
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,279.47,221.11
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,275.3,217.54
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,275.66,217.69
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,275.92,217.79
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,260.75,205.66
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,245.53,193.5
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,289.42,228.62
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,352.95,278.85
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,338.58,267.56
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,324.13,256.32
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,344.9,273.22
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,365.22,289.71
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,353.67,280.99
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,341.94,272.18
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,326.79,260.56
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,311.6,248.89
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,318.0,254.96
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,322.79,259.65
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,299.14,241.58
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,275.54,223.33
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,250.48,203.26
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,225.39,182.91
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,247.15,200.81
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,255.93,206.2
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,212.34,168.46
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,171.72,133.07
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,159.36,115.99
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,129.6,83.36
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,74.5,42.69
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,36.15,19.31
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,14.79,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,3.84,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,7.4,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,22.11,11.22
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,36.9,25.03
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,56.4,41.66
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,77.22,59.3
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,101.79,80.05
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,126.11,100.52
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,150.37,120.89
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,175.44,141.72
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,200.99,162.7
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,227.1,183.92
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,273.03,221.42
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,321.8,260.9
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,323.51,261.32
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,323.05,259.92
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,304.27,243.51
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,270.08,214.86
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,326.57,259.8
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,370.27,294.14
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,509.58,405.46
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,654.24,517.9
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,556.46,440.36
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,453.9,358.5
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,495.3,391.45
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,555.81,438.34
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,554.76,437.55
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,552.9,436.34
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,673.49,533.05
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,787.29,622.48
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,802.99,636.07
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,814.03,646.51
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,730.26,581.49
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,636.44,508.32
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,534.97,429.74
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,454.24,365.71
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,500.21,405.07
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,523.21,425.66
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,476.86,388.84
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,431.35,352.34
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,399.69,326.91
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,365.22,298.35
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,301.97,245.38
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,245.21,197.55
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,203.88,161.94
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,165.29,128.41
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,156.31,113.97
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,128.65,82.7
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,73.15,41.69
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,34.4,17.65
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,14.03,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,13.66,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,29.66,14.38
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,69.79,40.02
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,71.28,47.56
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,47.23,34.68
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,60.25,45.89
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,73.38,57.0
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,83.16,64.99
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,93.0,72.87
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,132.08,105.04
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,172.79,138.03
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,213.18,169.99
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,247.81,196.82
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,258.11,204.24
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,268.02,211.38
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,290.49,228.5
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,313.28,245.69
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,366.41,286.59
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,421.16,327.98
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,497.13,384.4
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,557.73,428.5
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,619.35,474.75
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,700.38,533.91
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,745.29,567.88
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,805.81,612.52
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,926.47,703.68
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,1012.21,762.98
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,1004.08,758.96
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,992.11,753.11
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,972.7,742.09
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,949.77,728.53
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,917.38,708.87
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,882.23,687.25
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,852.61,669.49
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,810.97,642.57
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,763.08,609.77
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,713.65,574.5
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,659.91,533.58
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,605.41,490.95
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,547.1,444.19
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,488.18,395.55
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,424.91,341.69
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,363.85,288.37
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,300.01,231.94
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,240.35,178.4
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,178.62,124.68
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,124.84,79.61
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,72.27,40.99
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,31.92,15.22
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,14.08,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,12.8,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,28.67,12.66
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,71.88,40.01
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,119.96,75.54
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,178.92,123.83
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,236.75,174.47
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,300.65,230.13
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,362.3,282.61
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,427.68,335.97
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,488.63,385.07
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,550.79,433.28
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,608.38,475.49
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,665.72,515.87
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,718.34,554.06
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,769.61,588.99
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,805.98,613.91
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,846.17,641.52
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,883.42,666.41
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,917.87,689.37
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,945.22,706.27
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,969.14,720.94
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,988.47,734.03
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,1004.21,744.91
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,1013.32,751.58
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,1018.63,755.95
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,1018.63,758.01
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,1014.81,757.59
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,1006.13,754.37
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,993.63,748.51
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,973.17,737.47
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,949.2,723.8
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,918.76,705.34
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,885.3,684.83
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,846.66,659.93
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,813.19,638.35
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,766.3,606.48
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,717.51,572.39
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,663.88,532.74
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,609.4,491.26
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,550.47,444.29
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,491.52,395.88
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,427.78,341.93
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,366.0,288.21
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,302.48,232.1
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,242.63,178.29
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,179.27,123.19
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,123.83,76.79
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,71.01,38.06
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,31.07,13.27
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,12.38,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,11.1,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,29.46,12.5
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,71.99,39.78
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,120.25,76.1
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,177.68,123.41
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,235.57,173.55
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,299.74,228.76
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,359.45,279.38
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,421.62,330.1
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,482.36,378.77
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,544.68,426.99
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,600.62,468.39
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,655.97,508.06
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,705.84,543.88
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,756.75,579.17
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,810.21,614.14
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,854.63,642.46
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,892.2,666.7
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,926.93,688.99
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,953.62,705.26
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,976.78,719.29
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,996.21,731.09
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,1012.0,740.66
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,1018.65,745.14
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,1021.43,747.37
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,1020.84,747.59
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,1016.45,745.52
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,1001.04,737.03
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,995.06,734.83
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,974.02,723.54
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,949.55,710.05
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,916.54,689.85
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,880.77,667.6
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,840.68,641.72
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,798.27,613.93
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,748.76,581.0
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,700.86,547.33
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,646.24,508.22
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,591.25,467.68
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,529.59,420.09
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,469.44,372.29
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,406.41,320.73
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,346.17,270.05
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,281.81,215.31
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,219.88,162.06
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,160.7,112.09
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,109.85,70.58
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,62.07,35.6
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,26.78,10.97
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,12.38,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,10.24,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,28.68,11.84
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,68.95,39.19
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,117.68,75.75
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,175.97,123.56
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,122.06,90.6
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,29.72,19.74
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,39.7,28.16
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,49.7,36.43
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,52.64,38.76
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,55.58,41.08
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,67.72,51.03
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,79.96,60.97
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,126.84,99.19
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,175.12,137.76
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,193.6,151.81
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,212.37,166.01
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,225.01,175.58
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,237.75,185.21
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,259.87,202.11
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,282.22,219.03
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,341.88,264.39
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,385.38,296.78
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,387.41,297.95
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,389.19,299.23
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,426.17,327.35
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,462.86,354.83
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,473.33,363.14
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,483.1,371.16
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,472.55,364.12
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,461.48,356.8
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,473.38,366.51
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,466.56,362.4
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,460.63,359.37
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,452.97,354.96
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,503.6,396.51
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,529.98,419.08
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,524.93,417.22
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,501.04,400.77
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,493.26,395.21
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,468.97,375.35
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,405.64,323.04
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,345.04,271.59
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,281.45,216.79
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,223.16,165.67
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,160.08,111.84
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,108.92,69.59
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,61.08,34.2
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,25.48,8.78
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,11.52,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
