Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,9.39,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,27.8,10.31
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,70.44,39.49
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,117.58,75.01
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,175.42,122.53
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,134.42,100.61
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,50.53,37.39
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,58.04,43.76
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,65.58,49.96
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,81.8,63.34
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,98.19,76.68
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,134.06,105.7
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,170.94,134.92
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,159.13,124.91
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,147.15,114.95
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,189.67,148.89
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,233.38,183.1
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,242.12,189.51
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,250.88,196.1
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,261.97,204.19
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,273.09,212.26
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,293.71,228.06
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,333.54,258.3
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,348.55,269.64
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,363.45,281.04
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,362.4,280.5
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,361.12,279.89
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,410.4,318.28
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,459.05,355.64
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,457.73,355.27
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,455.73,354.68
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,440.24,343.84
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,424.32,332.66
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,376.23,295.99
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,329.75,260.19
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,338.16,268.21
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,344.18,274.08
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,283.56,226.59
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,226.62,181.39
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,202.64,162.45
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,179.15,143.63
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,156.2,125.0
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,129.27,102.83
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,198.56,155.05
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,227.59,167.99
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,165.78,114.61
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,112.62,70.56
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,62.01,33.59
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,24.13,6.24
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,10.67,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,7.68,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,27.24,10.15
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,65.17,38.3
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,108.91,71.62
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,163.03,116.05
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,125.06,94.38
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,55.56,41.67
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,73.44,56.75
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,91.52,71.71
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,110.68,87.37
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,130.02,103.0
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,149.07,118.07
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,168.61,133.35
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,197.65,156.43
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,227.5,179.9
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,238.71,188.34
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,249.95,196.86
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,246.94,194.06
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,243.72,191.18
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,270.18,211.41
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,296.98,231.61
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,276.04,215.05
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,255.03,198.58
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,275.9,214.88
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,296.87,231.07
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,332.54,258.43
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,349.55,271.43
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,325.91,253.37
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,284.95,222.06
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,311.63,243.07
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,320.61,250.25
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,298.36,233.3
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,261.6,205.07
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,252.55,198.46
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,243.46,191.71
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,213.64,168.37
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,184.57,145.45
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,155.96,122.96
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,128.11,100.78
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,108.79,85.25
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,89.67,69.69
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,72.05,55.2
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,54.7,40.76
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,153.21,119.01
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,206.45,153.68
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,148.86,104.58
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,99.97,64.54
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,54.52,30.68
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,20.96,3.13
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,9.82,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,6.83,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,26.84,9.01
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,64.75,37.8
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,56.32,36.57
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,28.89,18.94
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,37.61,26.49
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,46.35,33.94
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,50.11,36.98
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,53.87,39.95
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,71.07,54.21
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,88.69,68.61
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,101.23,78.69
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,113.86,88.76
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,134.42,105.21
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,155.27,121.72
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,184.66,144.78
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,214.72,168.02
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,217.35,169.7
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,219.94,171.46
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,248.0,193.28
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,276.46,215.15
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,272.49,211.83
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,268.42,208.6
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,262.42,203.99
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,256.36,199.36
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,294.39,229.03
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,353.14,273.98
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,353.68,274.47
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,353.99,275.09
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,349.5,272.09
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,344.78,268.97
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,329.5,257.79
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,314.23,246.58
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,257.7,202.77
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,218.66,172.21
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,204.64,161.49
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,190.78,150.79
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,150.46,118.73
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,111.36,87.16
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,92.63,71.98
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,74.11,56.78
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,62.64,47.34
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,51.36,37.95
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,42.6,30.59
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,33.87,23.15
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,78.98,54.94
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,100.03,64.04
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,53.61,29.54
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,20.0,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,9.39,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.41,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,14.44,2.91
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,25.63,15.37
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,41.13,29.01
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,56.84,42.73
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,74.01,57.53
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,91.35,72.23
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,99.0,78.4
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,106.68,84.46
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,137.64,110.0
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,169.92,136.39
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,175.09,139.92
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,179.94,143.15
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,196.26,156.07
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,212.85,169.13
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,298.55,237.95
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,376.13,299.05
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,332.5,263.58
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,271.21,214.26
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,353.69,279.59
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,421.85,332.54
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,361.98,285.24
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,283.86,223.46
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,323.76,254.98
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,345.77,272.23
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,357.46,281.54
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,368.96,290.76
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,371.47,293.05
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,373.7,295.19
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,364.99,288.76
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,356.1,282.22
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,447.46,356.33
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,516.22,411.95
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,467.33,374.32
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,419.99,337.77
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,395.32,318.98
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,370.35,299.73
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,244.46,197.76
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,132.8,105.36
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,126.33,100.41
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,119.91,95.38
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,85.15,66.65
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,51.36,38.26
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,43.02,31.2
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,34.7,24.05
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,26.4,16.81
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,18.12,9.54
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,11.51,3.54
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,4.92,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.56,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.41,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,16.5,3.35
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,29.81,18.63
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,49.06,35.15
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,69.35,52.42
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,94.6,73.72
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,119.16,94.34
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,205.77,164.91
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,312.67,252.1
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,418.43,337.58
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,537.85,432.08
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,592.88,474.62
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,647.52,516.13
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,577.37,459.28
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,463.77,368.22
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,496.41,393.17
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,528.9,417.05
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,582.17,456.25
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,619.4,483.28
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,405.1,319.32
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,176.71,137.29
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,327.21,257.12
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,471.97,367.53
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,563.92,437.09
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,635.83,491.17
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,639.06,493.13
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,641.08,494.68
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,828.24,636.55
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,975.8,741.95
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,953.65,724.99
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,928.36,707.45
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,893.66,684.23
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,856.66,659.39
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,815.52,631.52
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,772.51,601.44
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,722.5,565.63
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,671.72,528.67
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,616.21,488.37
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,560.95,447.19
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,496.28,397.1
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,438.86,351.18
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,376.07,299.67
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,317.09,250.04
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,255.72,197.73
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,199.83,149.39
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,141.98,101.01
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,91.42,60.17
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,48.52,27.37
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,17.16,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,8.54,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,23.66,4.42
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,64.47,38.18
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,109.44,72.98
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,165.77,119.36
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,221.17,167.34
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,283.5,220.95
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,348.57,275.45
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,414.75,329.15
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,475.16,377.26
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,537.52,425.1
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,596.1,467.97
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,655.54,509.9
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,707.98,546.32
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,759.55,580.75
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,815.91,616.78
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,867.91,649.01
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,905.18,672.67
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,939.49,694.48
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,968.09,711.24
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,993.31,725.87
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,1012.11,738.73
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,1027.14,749.37
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,1036.25,757.19
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,1041.43,762.62
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,1040.17,764.69
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,1034.94,764.16
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,1021.04,757.89
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,1003.43,749.08
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,981.86,736.99
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,956.74,722.4
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,925.85,703.71
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,891.81,682.63
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,852.26,656.77
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,810.16,628.86
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,761.98,596.48
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,717.74,566.48
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,662.12,526.5
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,605.78,484.34
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,544.23,436.05
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,483.32,386.7
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,417.76,332.11
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,354.69,277.86
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,287.83,219.42
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,226.13,164.48
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,161.97,109.29
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,107.38,64.29
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,54.36,25.6
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,17.52,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,16.23,1.13
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,34.0,21.28
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,56.75,40.57
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,81.84,61.88
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,107.0,83.56
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,133.41,106.07
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,160.62,128.72
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,188.71,151.66
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,250.37,201.87
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,309.57,249.43
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,388.36,312.06
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,463.3,370.68
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,468.52,372.99
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,453.86,360.33
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,495.84,391.72
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,555.14,435.05
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,600.85,469.0
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,647.28,503.25
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,659.92,511.63
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,670.76,518.92
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,708.27,547.18
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,745.14,574.71
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,752.23,580.27
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,757.53,584.81
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,755.82,584.08
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,752.27,582.31
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,700.71,544.44
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,648.9,505.95
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,633.55,495.92
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,616.89,484.68
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,567.44,448.41
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,536.23,425.37
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,511.08,407.08
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,485.17,387.99
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,455.1,365.4
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,424.61,342.19
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,390.73,315.94
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,356.62,289.08
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,320.13,259.78
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,283.89,230.13
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,339.88,274.68
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,354.18,281.02
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,285.89,220.33
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,223.6,164.36
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,158.79,108.32
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,104.26,63.3
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,51.65,24.26
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,15.58,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,24.47,0.71
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,75.7,40.74
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,127.62,81.43
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,192.04,135.47
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,253.2,189.81
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,320.79,249.02
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,245.16,195.73
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,104.44,82.16
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,118.45,93.79
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,132.57,105.03
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,215.58,172.4
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,297.42,236.63
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,298.4,236.07
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,297.67,234.55
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,342.32,268.91
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,388.53,303.7
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,504.45,392.03
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,627.11,481.89
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,713.15,544.19
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,822.07,620.48
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,805.54,608.27
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,767.45,582.41
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,810.79,615.63
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,834.85,635.08
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,959.63,727.75
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,1047.4,788.06
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,899.4,688.02
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,706.1,545.16
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,654.01,507.77
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,584.08,456.09
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,563.75,442.24
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,542.41,427.26
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,511.61,404.47
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,480.6,381.38
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,505.55,402.62
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,508.55,406.71
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,414.42,332.42
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,318.6,256.0
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,277.38,223.34
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,237.92,191.45
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,205.21,164.94
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,173.41,138.59
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,217.87,169.47
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,222.81,162.41
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,157.96,106.47
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,103.19,61.33
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,50.1,21.64
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,14.01,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,24.67,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,75.07,40.61
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,125.95,80.78
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,189.13,133.89
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,169.57,130.18
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,97.61,77.1
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,117.52,93.68
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,138.12,110.37
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,146.02,116.51
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,153.42,122.1
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,211.22,168.4
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,264.19,209.56
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,302.51,239.14
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,342.27,269.59
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,406.09,317.51
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,457.29,355.07
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,484.64,375.55
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,511.92,396.06
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,561.51,433.01
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,611.97,470.04
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,616.94,473.9
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,620.61,477.1
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,625.46,481.66
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,629.22,485.43
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,672.95,518.22
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,694.56,535.07
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,686.39,530.25
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,676.58,524.42
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,660.57,513.46
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,643.2,501.51
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,620.01,485.41
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,595.71,468.36
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,566.65,448.21
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,536.67,427.09
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,503.42,402.6
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,469.48,377.18
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,551.78,445.65
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,597.79,483.41
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,535.13,432.74
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,473.52,381.9
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,408.16,326.54
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,345.23,271.69
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,276.89,211.68
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,214.77,156.33
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,151.25,101.81
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,98.15,58.27
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,46.41,18.76
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,12.55,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,24.55,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,73.18,39.7
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,123.12,79.17
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,184.81,130.44
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,245.31,183.19
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,312.71,241.1
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,375.33,293.62
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,441.29,346.67
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,502.52,394.35
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,565.97,441.79
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,624.32,483.7
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,682.46,523.96
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,735.06,560.44
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,786.35,594.89
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,826.89,620.56
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,873.2,649.94
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,910.45,675.6
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,944.78,699.38
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,970.12,717.87
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,991.78,734.0
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,1009.91,747.31
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,1024.36,758.28
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,1029.21,763.52
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,1030.13,766.25
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,1028.02,766.17
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,1022.11,763.66
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,1010.35,757.68
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,994.87,749.22
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,972.42,735.05
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,946.58,718.62
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,921.57,702.77
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,883.12,677.48
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,841.24,649.64
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,797.09,619.91
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,744.97,584.01
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,691.93,546.21
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,637.13,505.18
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,579.6,461.12
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,515.65,410.88
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,453.71,360.85
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,387.65,306.84
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,325.18,254.13
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,257.25,195.9
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,193.79,141.1
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,133.31,90.4
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,83.43,50.27
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,37.48,13.5
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,7.45,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
