Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,18.45,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,55.35,24.88
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,105.18,70.43
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,167.81,123.15
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,141.54,110.17
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,80.28,62.79
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,99.39,79.04
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,119.2,95.64
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,162.49,131.84
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,201.44,164.07
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,290.41,237.33
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,375.33,305.78
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,331.72,268.77
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,266.03,213.82
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,296.93,238.1
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,328.57,262.52
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,387.01,309.07
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,466.54,371.13
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,536.89,426.63
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,629.6,498.02
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,641.36,506.56
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,651.95,514.62
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,702.43,553.71
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,751.8,591.46
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,747.48,588.25
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,741.36,583.99
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,815.23,642.43
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,870.6,686.75
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,800.2,633.71
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,736.12,585.02
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,823.85,657.47
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,871.58,694.37
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,761.21,613.93
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,636.2,516.71
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,617.07,504.17
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,599.2,491.61
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,590.99,486.39
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,569.81,469.9
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,506.25,417.15
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,443.14,363.45
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,374.31,304.21
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,309.75,246.95
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,238.9,183.66
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,176.76,127.98
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,111.09,72.35
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,57.34,20.38
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,18.54,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,19.94,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,61.45,25.1
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,116.05,76.99
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,183.01,134.31
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,245.19,190.51
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,315.39,253.45
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,380.25,310.86
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,449.48,370.28
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,512.68,423.85
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,575.86,475.99
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,634.47,523.31
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,693.16,569.29
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,745.8,608.31
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,797.17,645.95
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,845.24,679.68
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,882.42,704.98
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,918.67,730.63
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,952.01,754.1
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,978.68,772.73
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,1001.96,789.0
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,1019.76,801.44
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,1033.84,811.37
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,1040.95,816.48
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,1044.2,819.01
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,1039.92,816.34
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,1031.78,811.08
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,1017.81,801.78
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,1000.12,789.92
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,975.86,773.09
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,948.21,753.86
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,915.29,731.0
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,879.39,705.84
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,836.02,674.71
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,798.02,647.47
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,746.37,609.67
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,693.35,570.33
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,634.53,524.15
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,575.63,476.25
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,511.08,422.52
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,448.07,368.57
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,379.67,309.3
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,314.38,251.03
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,244.01,187.54
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,181.68,130.95
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,114.57,73.3
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,59.92,15.58
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,18.56,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,20.18,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,63.92,23.53
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,119.98,78.82
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,189.43,137.83
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,253.43,195.23
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,325.6,259.21
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,392.08,317.19
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,462.83,376.82
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,525.17,428.53
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,590.51,480.91
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,650.76,526.95
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,710.98,570.81
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,764.28,608.47
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,816.22,644.61
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,856.54,671.94
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,902.7,703.25
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,939.2,727.74
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,972.67,750.12
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,1000.49,767.12
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,1024.8,781.73
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,1042.37,793.66
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,1056.11,803.16
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,1063.38,808.45
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,1066.65,811.22
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,1062.73,809.85
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,1054.81,806.26
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,1040.94,799.57
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,1023.22,790.11
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,998.78,775.01
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,970.82,757.35
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,936.75,735.16
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,899.67,710.57
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,855.7,680.11
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,809.41,647.65
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,764.35,615.92
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,710.47,576.98
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,650.34,531.98
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,590.07,484.7
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,523.77,430.18
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,459.11,375.35
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,389.46,315.44
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,322.94,256.38
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,249.06,190.24
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,183.86,131.49
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,113.84,71.73
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,57.1,7.31
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,17.76,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,20.08,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,63.56,20.31
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,120.49,78.88
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,190.74,138.73
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,192.7,150.02
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,162.02,129.95
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,197.21,160.3
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,233.97,191.13
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,402.35,330.48
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,586.48,477.78
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,546.91,444.22
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,473.94,384.29
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,644.59,519.94
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,797.79,633.19
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,842.98,662.7
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,886.11,691.19
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,859.03,671.0
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,793.75,622.16
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,912.45,708.97
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,1004.42,772.25
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,1021.66,783.49
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,1035.14,792.89
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,1041.65,797.68
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,1044.24,800.14
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,862.38,672.45
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,609.02,478.92
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,713.65,563.22
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,812.99,640.52
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,902.9,709.59
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,952.96,746.94
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,918.99,724.55
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,882.15,700.25
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,839.81,671.04
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,802.69,645.41
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,749.24,607.25
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,694.71,567.63
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,635.4,522.5
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,576.05,475.49
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,509.04,420.05
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,445.8,366.06
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,375.42,304.81
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,309.64,245.93
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,234.96,179.62
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,170.28,122.11
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,102.32,64.48
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,46.6,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,15.28,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,18.05,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,55.09,14.02
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,110.42,72.27
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,177.4,128.8
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,239.47,183.68
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,309.94,245.19
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,267.19,215.97
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,170.98,138.19
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,264.35,216.05
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,372.6,303.7
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,288.83,234.8
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,178.35,142.54
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,204.46,163.82
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,246.11,196.96
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,261.44,208.21
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,276.86,219.51
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,285.05,225.52
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,293.18,231.52
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,301.13,237.51
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,309.04,243.49
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,270.88,213.42
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,253.11,199.29
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,246.26,193.9
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,239.4,188.5
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,232.57,183.13
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,225.76,177.79
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,204.55,160.99
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,183.6,144.35
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,399.42,318.98
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,598.44,471.62
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,503.11,398.32
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,430.39,342.12
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,360.4,288.14
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,310.04,248.5
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,234.37,187.97
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,152.87,121.47
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,120.44,95.18
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,88.89,69.2
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,77.53,59.9
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,66.24,50.53
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,55.02,41.09
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,43.88,31.59
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,33.07,22.23
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,22.27,12.84
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,14.0,5.3
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,5.75,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,2.99,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,6.83,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,13.2,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,31.53,19.6
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,50.22,36.15
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,72.79,55.56
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,101.95,80.56
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,127.47,102.36
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,154.17,124.91
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,183.66,149.5
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,214.34,174.76
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,308.95,252.8
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,414.62,337.66
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,590.65,479.54
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,779.89,623.35
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,830.24,657.54
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,884.21,694.67
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,922.02,719.76
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,946.25,735.27
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,974.23,753.61
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,998.95,769.61
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,1016.65,782.56
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,1030.73,793.7
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,1039.83,799.99
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,1045.13,803.77
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,1041.57,803.49
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,1034.15,800.58
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,1023.43,795.35
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,1008.77,787.31
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,984.47,773.2
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,956.74,756.52
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,923.22,734.23
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,886.67,709.48
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,843.08,678.55
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,804.74,651.36
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,752.96,613.74
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,699.77,574.51
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,639.54,527.36
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,579.31,478.39
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,513.24,423.44
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,448.88,368.29
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,378.9,307.49
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,312.19,247.8
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,238.33,181.43
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,173.68,123.11
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,103.25,61.78
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,45.65,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,18.29,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,55.59,4.75
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,114.82,74.85
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,186.57,136.43
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,252.16,195.51
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,326.59,261.89
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,394.15,321.38
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,466.54,383.01
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,529.85,436.04
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,596.45,489.87
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,657.53,536.87
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,718.74,581.25
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,772.7,619.13
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,825.27,655.2
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,865.19,681.74
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,910.95,712.52
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,947.31,736.51
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,980.61,758.26
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,1008.52,774.73
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,1032.96,788.77
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,1050.9,800.94
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,1064.97,810.67
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,1072.26,816.31
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,1075.53,819.85
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,1071.82,819.46
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,1064.09,816.39
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,1049.28,808.88
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,1030.61,798.59
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,1005.19,783.04
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,976.26,764.84
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,940.77,741.7
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,902.33,716.12
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,858.04,685.62
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,811.48,653.02
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,764.1,619.48
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,708.14,578.72
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,647.42,532.7
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,586.71,484.45
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,517.32,426.85
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,450.27,369.49
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,379.07,307.65
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,311.28,247.02
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,234.43,178.36
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,168.0,118.91
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,97.09,56.63
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,33.56,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,17.37,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,53.81,0.0
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,112.58,72.64
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,183.91,133.81
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,248.61,191.35
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,322.04,255.71
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,388.75,313.32
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,460.17,372.87
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,522.56,424.04
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,588.35,476.18
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,649.0,521.94
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,709.86,565.35
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,762.57,601.85
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,813.92,636.84
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,855.33,663.45
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,903.03,694.2
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,939.39,717.62
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,972.68,738.93
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,999.68,754.52
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,1023.15,767.76
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,1039.84,778.04
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,1052.68,785.96
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,1058.46,789.95
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,1060.25,791.55
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,1056.5,790.23
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,1048.78,786.43
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,1033.13,776.45
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,1013.72,764.02
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,988.54,750.57
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,959.91,734.6
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,925.12,712.76
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,887.38,688.59
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,843.94,660.02
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,798.25,629.38
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,745.6,593.07
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,697.62,559.77
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,637.35,515.14
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,577.13,468.18
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,509.71,413.89
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,444.24,359.25
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,373.07,298.85
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,307.8,241.24
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,233.68,175.84
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,169.17,118.26
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,83.66,46.83
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,18.45,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,57.86,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,118.19,75.32
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,190.34,138.21
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,255.0,196.27
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,328.06,260.74
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,392.79,316.81
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,463.01,375.12
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,527.32,427.01
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,593.24,478.03
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,652.01,520.66
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,710.55,559.89
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,763.64,594.23
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,807.59,621.36
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,850.18,647.65
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,890.19,671.78
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,926.62,693.22
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,960.12,712.52
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,931.76,692.03
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,873.7,652.28
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,967.03,714.36
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,1036.52,757.67
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,1041.69,758.41
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,1042.99,757.67
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,1038.18,755.49
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,1029.53,751.07
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,1011.54,739.38
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,990.07,725.62
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,964.64,711.35
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,935.94,694.82
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,908.97,679.77
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,868.97,655.57
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,824.39,628.64
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,777.84,599.72
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,722.52,562.97
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,666.63,524.69
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,599.33,475.94
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,530.83,424.58
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,471.42,378.13
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,413.98,331.38
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,342.48,271.91
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,276.59,215.25
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,203.68,152.29
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,140.09,97.31
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,75.81,39.57
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,19.6,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,14.76,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,44.49,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,103.54,65.37
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,173.09,124.65
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,237.58,180.8
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,311.33,244.06
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,326.03,259.92
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,334.14,268.28
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,450.83,361.39
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,578.86,459.42
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,635.98,500.35
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,695.69,541.58
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,749.2,576.35
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,801.58,609.4
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,851.24,638.49
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,908.67,671.72
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,945.7,690.04
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,979.64,705.74
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,1005.32,714.29
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,1027.35,720.66
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,1044.03,733.21
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,1056.81,743.99
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,1063.09,752.32
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,1065.33,758.23
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,1060.32,759.94
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,1051.29,759.16
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,1036.01,753.77
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,1016.94,745.67
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,991.47,731.69
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,962.52,715.32
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,926.62,694.14
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,887.84,670.72
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,843.7,644.0
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,797.35,615.21
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,744.28,579.88
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,695.97,547.31
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,634.99,503.23
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,574.1,456.89
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,506.61,404.04
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,441.17,350.81
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,369.61,291.34
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,302.73,233.55
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,229.4,169.59
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,164.68,112.38
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,91.41,43.07
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,29.54,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
