Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,17.01,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,53.08,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,114.22,70.94
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,186.42,133.89
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,252.09,191.79
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,326.53,256.1
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,340.56,271.68
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,336.26,270.32
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,458.62,367.85
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,591.12,468.8
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,650.23,511.61
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,709.18,552.38
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,761.77,587.24
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,812.97,620.55
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,851.11,643.28
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,895.17,669.76
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,901.13,672.0
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,896.25,667.76
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,957.07,706.34
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,1011.45,739.28
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,1027.62,748.25
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,1040.02,755.5
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,920.19,679.08
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,742.42,556.49
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,738.99,557.9
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,733.69,556.19
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,721.44,548.59
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,707.45,539.84
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,558.56,430.95
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,376.34,293.4
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,359.71,282.36
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,343.0,270.24
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,323.83,256.16
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,304.6,241.91
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,297.14,237.19
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,301.46,241.43
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,271.87,218.71
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,242.65,195.95
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,211.34,170.62
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,180.7,145.3
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,148.19,117.89
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,116.95,91.07
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,85.14,63.63
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,51.28,34.53
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,27.08,9.2
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,5.97,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,7.26,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,43.65,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,105.0,65.07
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,176.32,127.95
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,135.9,104.56
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,62.02,46.96
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,78.06,60.73
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,94.19,74.28
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,109.82,87.24
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,125.72,100.25
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,118.91,94.09
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,112.45,88.29
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,122.25,96.09
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,132.14,103.89
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,140.21,110.18
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,148.35,116.51
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,286.72,228.43
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,440.35,346.49
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,452.7,353.61
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,443.63,345.92
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,472.55,367.0
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,458.28,356.22
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,481.81,373.62
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,483.1,374.56
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,479.85,372.24
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,476.09,369.63
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,398.84,311.47
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,344.06,269.5
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,332.99,262.07
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,321.9,254.37
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,306.99,243.22
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,292.15,232.09
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,275.31,219.41
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,258.49,206.66
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,229.69,184.0
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,201.72,161.79
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,142.26,113.4
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,97.29,76.24
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,83.97,65.35
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,70.74,54.32
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,57.1,42.87
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,43.53,31.27
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,31.01,20.36
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,18.97,9.74
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,9.46,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.28,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.56,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,8.21,0.52
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,13.99,6.0
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,20.6,11.84
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,27.23,17.66
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,34.28,23.72
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,41.35,29.69
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,55.95,42.02
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,71.07,54.63
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,76.62,59.11
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,82.21,63.6
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,93.71,72.96
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,105.32,82.33
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,129.5,101.95
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,154.14,121.7
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,159.99,126.17
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,165.95,130.78
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,220.45,174.23
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,297.36,233.83
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,302.43,237.19
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,307.48,240.94
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,474.63,371.01
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,642.87,494.28
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,643.51,494.13
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,642.8,494.73
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,587.45,455.8
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,553.69,431.93
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,559.65,438.66
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,583.2,457.73
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,505.49,400.04
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,449.49,357.81
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,554.34,443.86
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,644.37,515.75
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,627.43,504.14
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,597.85,483.34
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,527.31,429.42
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,454.12,372.13
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,393.58,322.61
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,336.8,274.75
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,275.79,222.34
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,219.63,172.88
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,158.11,119.09
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,105.3,72.32
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,46.4,8.65
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,16.22,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,86.25,51.96
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,166.55,121.34
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,231.19,178.62
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,305.36,243.33
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,216.13,175.8
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,67.62,51.97
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,92.3,72.88
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,117.38,93.64
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,156.94,126.29
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,211.46,170.46
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,216.75,174.14
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,207.13,165.95
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,279.37,224.44
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,339.45,272.23
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,304.49,243.48
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,249.86,199.19
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,253.43,202.01
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,256.99,204.68
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,228.07,181.27
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,199.48,158.06
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,327.45,261.76
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,442.51,352.38
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,552.54,439.12
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,660.58,522.12
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,708.79,560.45
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,774.19,610.78
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,734.03,581.02
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,693.15,551.1
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,686.83,547.67
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,676.52,541.1
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,743.68,598.34
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,780.83,629.93
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,727.48,592.21
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,672.97,553.03
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,611.77,504.71
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,551.05,455.03
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,483.91,399.0
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,419.02,343.17
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,348.41,281.0
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,281.83,220.96
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,205.88,153.55
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,141.39,94.9
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,59.49,2.32
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,13.66,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,65.49,37.45
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,130.35,95.04
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,179.82,139.53
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,234.56,188.0
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,285.0,232.28
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,338.07,277.55
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,387.15,318.01
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,437.4,358.08
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,463.98,377.27
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,471.42,381.35
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,517.4,415.91
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,563.91,449.8
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,621.67,490.13
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,662.18,517.22
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,651.01,506.85
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,655.13,507.5
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,675.21,520.35
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,693.83,531.84
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,665.53,509.79
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,634.57,486.24
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,638.92,488.81
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,642.01,490.19
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,672.77,513.15
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,701.59,534.35
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,672.45,513.38
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,642.49,492.32
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,647.71,497.95
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,649.99,501.16
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,628.98,487.6
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,606.07,472.71
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,445.13,351.25
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,264.28,209.56
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,199.53,158.75
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,128.77,101.27
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,241.31,196.02
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,330.11,267.75
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,285.84,231.35
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,243.26,196.06
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,198.06,158.01
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,155.47,121.2
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,110.23,81.91
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,70.12,46.1
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,30.56,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,15.26,4.82
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,25.63,15.31
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,40.22,28.03
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,54.83,40.7
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,69.48,53.27
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,84.19,65.72
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,98.99,78.07
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,113.89,90.35
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,81.3,62.88
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,52.22,38.37
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,121.26,96.13
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,196.46,157.96
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,196.65,157.29
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,196.73,156.61
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,199.0,158.13
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,201.29,159.69
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,194.29,153.76
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,187.34,147.92
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,189.2,149.32
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,191.11,150.78
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,159.87,125.4
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,129.33,100.52
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,161.77,126.98
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,195.02,153.91
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,173.78,136.72
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,152.86,119.82
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,121.77,94.69
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,91.52,70.08
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,87.12,66.59
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,82.73,63.11
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,44.35,31.42
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,6.6,0.0
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,27.28,17.32
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,48.04,34.81
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,30.57,20.25
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,13.18,5.58
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,11.52,4.18
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,9.87,2.77
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,7.8,0.99
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,5.74,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.69,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,25.29,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,91.92,48.29
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,165.54,118.97
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,230.42,177.02
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,305.18,242.93
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,370.22,300.57
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,439.95,360.62
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,316.04,261.16
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,117.11,92.82
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,132.24,105.42
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,147.77,118.1
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,176.42,141.7
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,206.01,165.92
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,257.29,207.3
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,294.95,237.25
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,435.13,351.92
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,582.84,469.4
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,535.86,431.0
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,506.36,406.17
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,569.85,457.51
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,656.02,525.14
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,655.43,524.35
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,653.45,522.81
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,650.02,520.53
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,645.19,517.25
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,436.58,352.02
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,217.13,172.47
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,166.55,131.61
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,117.8,91.73
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,98.34,75.9
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,79.21,60.25
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,74.41,56.42
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,69.78,52.71
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,151.13,121.43
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,230.53,187.65
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,182.42,147.63
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,128.32,102.41
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,108.2,85.63
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,88.78,69.27
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,70.0,53.41
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,51.36,37.46
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,35.18,23.36
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,19.0,8.7
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,9.48,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,11.53,1.46
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,19.8,10.46
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,31.42,20.63
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,43.48,31.1
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,55.73,41.64
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,68.03,52.09
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,80.41,62.45
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,92.86,72.76
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,105.88,83.28
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,119.0,93.75
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,124.99,98.43
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,131.08,103.18
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,162.26,128.67
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,194.31,154.63
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,130.41,102.25
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,70.72,52.96
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,64.88,48.11
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,59.04,43.26
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,120.6,93.79
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,186.6,147.22
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,174.45,137.26
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,162.43,127.51
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,126.85,98.67
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,92.39,70.56
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,95.51,73.18
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,98.65,75.83
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,104.54,80.75
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,110.53,85.78
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,132.95,104.34
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,156.23,123.62
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,132.26,104.18
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,108.73,85.0
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,418.97,348.72
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,648.64,535.42
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,363.3,302.12
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,68.01,51.68
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,264.01,218.56
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,395.95,324.0
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,322.67,259.7
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,255.98,199.98
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,177.5,130.98
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,112.85,69.77
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,38.33,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,15.28,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,78.64,35.3
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,151.23,108.56
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,217.73,167.15
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,294.24,233.32
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,362.29,291.5
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,436.23,352.52
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,500.54,404.36
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,567.33,456.22
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,627.53,501.72
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,685.21,543.21
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,737.5,579.09
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,788.75,613.6
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,834.47,643.03
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,878.27,670.78
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,913.85,693.94
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,946.63,715.23
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,973.61,732.67
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,985.65,740.31
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,1001.26,750.63
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,1013.31,758.69
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,1019.01,764.02
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,1021.0,767.05
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,1015.19,764.44
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,1005.7,759.56
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,994.03,754.29
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,978.62,746.42
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,952.27,730.56
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,922.76,712.41
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,887.06,689.72
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,857.74,671.29
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,812.04,640.49
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,764.51,607.95
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,710.29,569.84
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,655.34,530.41
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,593.23,483.72
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,531.92,435.69
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,464.98,380.68
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,399.01,324.66
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,324.96,260.72
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,257.59,200.78
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,179.52,132.08
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,114.25,67.82
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,38.87,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,16.83,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,80.72,31.81
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,156.91,112.43
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,223.57,172.4
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,300.87,240.66
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,369.33,301.36
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,443.54,365.37
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,507.92,419.73
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,574.68,474.44
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,633.13,520.53
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,695.16,566.69
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,747.28,604.89
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,798.25,641.78
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,846.75,676.45
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,884.29,702.78
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,919.07,726.75
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,950.98,748.56
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,977.74,766.67
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,1001.19,782.48
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,1017.15,793.09
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,1029.42,801.27
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,1034.78,804.77
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,1036.31,805.79
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,1030.85,802.5
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,1021.59,796.73
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,1006.48,786.96
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,987.73,774.73
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,962.07,757.97
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,933.16,738.82
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,898.43,715.31
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,860.86,689.52
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,815.79,657.62
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,776.24,629.57
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,721.99,590.03
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,666.91,549.16
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,604.59,500.17
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,542.9,449.59
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,473.27,391.05
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,408.83,334.91
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,334.2,269.4
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,266.12,207.89
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,185.97,136.47
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,118.0,66.04
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,40.37,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
