Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,77.08,24.43
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,175.86,124.84
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,242.75,186.23
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,319.71,254.52
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,385.78,313.26
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,458.93,375.93
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,523.19,429.45
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,589.33,482.6
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,648.75,527.57
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,708.25,569.53
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,753.32,600.66
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,803.67,635.13
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,848.17,663.79
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,890.52,690.46
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,926.42,713.98
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,959.37,735.39
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,985.03,750.35
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,1007.24,763.02
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,1022.87,772.78
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,1034.73,780.22
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,1039.6,783.64
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,1040.58,784.7
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,1035.13,781.65
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,1025.83,776.23
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,1009.25,765.0
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,989.06,751.47
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,962.72,735.2
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,933.13,716.64
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,896.82,693.25
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,857.87,667.78
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,812.35,638.24
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,764.95,606.82
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,718.54,574.58
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,663.87,535.45
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,602.51,488.87
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,541.71,440.47
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,472.33,383.71
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,405.83,327.35
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,331.98,263.79
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,266.8,205.53
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,188.35,136.28
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,120.49,61.78
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,41.51,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,76.86,17.75
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,176.02,124.38
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,244.53,187.53
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,323.48,257.55
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,390.11,316.28
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,464.11,378.91
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,529.82,433.13
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,597.49,486.79
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,658.18,531.86
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,718.98,573.57
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,772.37,610.79
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,816.48,640.76
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,864.26,671.74
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,910.27,700.92
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,946.32,724.63
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,979.3,746.26
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,1004.52,761.61
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,1026.16,774.66
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,1041.98,784.96
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,1053.96,792.89
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,1058.37,794.88
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,1058.81,794.45
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,1053.25,791.31
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,1043.77,785.75
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,1027.44,776.13
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,1007.42,764.11
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,980.69,747.2
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,950.62,728.01
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,913.32,703.71
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,873.34,677.36
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,827.2,646.08
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,779.11,613.04
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,730.84,579.58
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,674.38,539.36
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,611.65,493.04
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,549.56,444.69
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,479.51,387.58
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,412.36,330.8
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,336.21,265.6
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,269.26,206.08
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,188.04,134.73
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,117.21,53.12
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,40.54,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,73.68,8.62
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,169.28,118.88
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,236.85,181.59
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,315.04,250.99
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,381.0,309.18
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,454.5,371.4
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,337.95,278.25
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,140.8,112.83
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,159.91,128.55
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,192.24,154.48
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,218.93,175.92
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,246.41,197.81
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,258.34,206.82
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,270.23,215.8
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,320.3,255.85
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,371.94,296.51
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,373.29,296.25
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,374.22,295.88
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,361.4,285.47
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,348.26,274.87
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,383.0,302.64
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,417.79,330.17
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,461.89,364.7
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,483.24,382.15
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,473.29,375.41
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,462.83,368.32
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,464.7,371.22
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,465.29,373.11
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,444.65,357.93
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,423.58,342.3
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,355.37,288.21
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,275.01,223.43
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,252.26,205.49
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,229.63,187.33
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,204.23,166.54
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,179.35,145.88
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,151.56,122.45
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,124.65,99.43
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,209.13,167.8
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,244.58,189.73
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,165.05,118.81
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,95.5,35.94
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,32.74,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,47.97,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,106.86,74.88
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,153.04,118.1
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,204.61,164.24
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,243.01,198.81
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,293.31,242.17
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,352.12,291.54
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,401.48,332.23
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,552.92,455.94
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,712.05,579.29
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,765.76,617.4
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,818.27,654.63
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,858.32,680.98
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,895.23,704.8
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,931.58,729.36
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,965.07,751.78
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,991.37,769.41
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,1002.68,776.7
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,1018.3,787.26
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,1030.28,795.58
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,1035.92,798.64
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,1037.8,799.3
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,1031.74,797.75
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,1021.94,793.76
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,1014.73,790.59
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,992.13,776.56
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,964.45,758.54
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,933.61,738.18
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,854.24,681.98
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,781.44,629.77
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,726.01,589.53
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,670.55,548.54
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,566.33,466.64
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,478.67,395.64
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,427.17,354.51
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,377.37,313.64
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,326.43,270.4
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,277.3,227.56
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,221.53,178.26
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,170.29,132.17
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,113.31,81.18
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,54.83,13.28
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,19.61,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,69.38,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,159.72,110.52
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,227.86,174.31
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,307.19,244.03
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,375.77,303.73
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,449.77,365.72
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,322.32,264.85
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,117.91,93.66
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,128.1,102.1
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,138.45,110.18
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,157.47,125.62
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,177.02,141.35
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,189.41,151.08
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,202.0,160.94
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,196.38,156.03
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,190.74,151.17
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,196.44,155.65
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,202.23,160.2
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,213.13,168.92
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,224.16,177.74
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,219.55,173.65
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,215.0,169.69
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,220.1,173.9
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,225.25,178.16
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,272.78,216.41
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,301.68,239.71
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,290.75,231.77
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,279.87,223.96
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,321.01,258.62
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,377.27,304.57
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,354.07,286.76
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,330.6,268.84
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,302.77,247.01
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,275.24,225.11
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,244.85,200.55
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,214.84,175.84
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,181.92,148.16
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,150.14,120.9
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,117.35,92.53
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,86.1,65.12
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,47.73,31.68
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,16.18,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,8.11,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,6.16,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,12.35,3.88
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,21.86,12.48
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,31.4,20.85
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,40.97,29.18
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,50.79,37.65
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,60.84,46.2
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,70.94,54.7
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,223.82,185.44
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,389.19,322.53
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,292.31,240.6
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,171.58,137.74
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,230.38,186.39
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,277.26,224.74
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,356.12,289.88
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,457.99,372.05
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,465.22,376.92
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,471.73,381.44
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,359.23,290.22
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,246.94,197.72
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,433.51,350.32
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,578.94,465.9
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,484.29,389.32
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,368.43,295.55
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,242.63,194.41
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,114.47,88.97
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,120.66,94.41
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,127.02,99.97
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,77.49,59.13
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,32.28,21.48
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,251.42,208.25
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,447.82,369.9
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,411.24,340.25
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,374.89,310.86
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,334.58,277.78
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,294.74,244.45
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,249.79,206.04
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,206.99,168.75
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,161.34,128.79
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,119.2,91.42
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,67.64,46.03
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,23.08,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,10.13,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,18.31,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,41.31,25.15
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,77.73,57.82
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,111.59,87.66
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,143.63,115.75
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,177.08,144.57
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,208.0,170.98
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,239.53,197.46
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,139.65,113.55
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,50.54,37.06
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,231.19,190.65
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,414.59,341.22
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,522.92,429.04
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,639.28,521.35
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,524.58,426.9
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,379.31,307.04
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,470.85,380.54
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,544.24,438.22
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,601.79,482.51
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,637.46,510.02
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,539.8,432.5
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,463.19,370.29
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,520.75,417.35
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,598.75,478.74
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,789.8,631.75
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,938.61,740.72
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,795.18,635.01
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,610.12,491.12
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,740.92,597.27
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,820.79,657.49
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,775.87,624.54
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,729.32,590.67
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,675.29,550.64
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,620.78,509.63
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,559.28,461.51
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,498.92,412.41
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,433.45,356.87
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,369.41,300.91
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,294.9,235.15
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,228.1,174.74
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,122.38,84.14
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,28.19,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,11.95,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,57.1,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,160.99,106.03
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,229.74,174.94
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,310.15,246.81
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,376.18,306.38
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,450.21,370.73
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,514.71,425.36
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,581.32,479.81
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,640.65,525.3
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,700.14,568.15
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,613.0,498.85
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,489.15,397.54
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,543.55,439.71
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,599.7,481.61
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,713.69,568.9
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,821.93,648.15
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,772.9,610.07
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,725.82,572.43
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,890.57,696.04
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,1023.88,788.07
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,1029.04,791.01
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,1030.41,792.54
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,1024.83,788.21
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,1015.51,781.51
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,999.17,770.13
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,979.25,756.46
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,952.67,737.95
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,922.94,717.33
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,886.75,692.48
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,847.93,665.71
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,810.5,639.52
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,762.54,605.44
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,707.52,566.04
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,651.8,525.49
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,588.22,476.46
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,525.64,426.21
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,455.01,368.15
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,390.54,313.01
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,312.18,245.72
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,241.76,183.29
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,128.5,86.6
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,28.77,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,11.95,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.11,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,56.37,42.14
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,115.23,91.28
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,140.55,112.17
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,166.57,133.47
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,171.56,136.93
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,176.62,140.46
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,162.88,128.88
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,149.32,117.5
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,217.31,173.3
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,310.3,247.85
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,229.89,183.0
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,172.98,136.42
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,172.92,136.45
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,172.92,136.48
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,192.43,152.77
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,212.25,169.32
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,167.35,132.75
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,124.05,97.23
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,175.01,139.65
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,227.91,183.2
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,187.3,149.94
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,147.99,117.57
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,78.23,60.04
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,16.51,8.31
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,18.15,9.75
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,19.8,11.18
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,17.31,9.09
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,14.82,6.98
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,12.34,4.86
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,9.86,2.72
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,7.39,0.56
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,4.92,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,2.87,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.82,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.43,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,12.35,3.11
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,22.71,13.05
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,33.09,22.2
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,45.46,32.89
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,57.92,43.51
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,70.43,54.1
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,83.01,64.59
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,152.86,123.24
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,220.34,178.59
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,174.53,140.16
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,118.46,93.13
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,491.03,399.96
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,836.11,650.19
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,790.86,615.03
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,719.28,562.31
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,845.01,654.14
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,955.99,728.84
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,972.88,739.63
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,986.37,749.25
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,814.16,631.36
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,618.29,484.34
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,444.66,352.63
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,252.53,199.94
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,205.02,162.34
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,158.92,124.99
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,342.65,275.9
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,490.25,392.38
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,548.52,438.63
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,599.1,478.84
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,687.77,549.86
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,746.1,593.62
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,692.69,554.75
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,638.53,515.51
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,574.71,466.41
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,512.13,416.34
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,443.53,359.74
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,376.05,302.18
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,297.07,234.32
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,226.64,171.75
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,142.26,91.72
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,53.32,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,6.83,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
