Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,762.18,622.81
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,810.26,657.39
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,856.85,690.41
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,892.06,715.44
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,924.59,738.46
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,939.94,747.85
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,962.25,762.47
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,977.05,773.19
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,988.41,781.62
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,992.63,785.43
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,993.27,786.86
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,987.22,783.27
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,977.64,777.29
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,963.78,768.32
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,946.52,756.94
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,920.29,738.71
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,900.89,725.61
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,864.65,699.81
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,826.04,672.07
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,778.86,638.47
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,730.23,603.15
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,673.35,559.47
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,616.39,514.83
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,550.07,460.05
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,485.54,404.52
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,411.83,339.76
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,339.59,274.64
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,251.19,194.73
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,170.55,97.29
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,62.68,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.23,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.46,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,4.51,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,6.57,0.0
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,8.21,1.35
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,9.87,2.79
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,11.93,4.56
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,14.0,6.3
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,52.61,39.15
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,96.12,75.84
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,119.98,95.78
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,144.42,116.09
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,127.4,101.63
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,111.35,88.03
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,79.62,61.4
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,51.41,37.69
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,77.18,59.26
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,105.6,82.93
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,119.56,94.5
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,133.9,106.37
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,147.61,117.8
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,161.7,129.54
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,145.03,115.76
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,128.73,102.27
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,112.68,89.05
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,96.95,76.04
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,213.25,175.87
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,339.02,281.29
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,180.21,148.63
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,28.07,18.26
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,25.16,15.84
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,22.26,13.37
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,18.95,10.53
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,15.64,7.67
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,12.33,4.79
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,9.03,1.9
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,6.15,0.0
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.28,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.71,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,13.84,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,31.15,18.56
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,60.64,44.63
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,87.25,67.86
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,111.71,89.24
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,137.05,111.11
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,160.23,130.82
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,184.07,150.77
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,221.52,182.1
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,260.78,214.47
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,242.51,198.25
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,222.36,180.48
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,223.72,181.19
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,225.05,181.81
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,99.92,78.77
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,9.08,2.03
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,27.72,17.79
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,46.42,33.51
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,83.09,64.11
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,124.08,97.97
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,62.69,47.05
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,7.43,0.63
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,156.24,126.94
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,328.11,266.39
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,334.51,272.01
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,358.99,292.46
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,219.46,179.1
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,97.08,76.37
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,82.48,64.43
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,68.1,52.42
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,61.03,46.52
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,54.02,40.6
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,45.95,33.72
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,38.04,26.89
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,30.15,20.0
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,22.27,13.07
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,14.82,6.41
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,7.39,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,3.84,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,95.48,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,208.97,151.41
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,284.33,227.15
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,369.7,303.25
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,439.0,364.97
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,508.71,425.3
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,571.93,478.58
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,636.64,529.95
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,690.83,571.64
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,744.61,612.2
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,791.29,645.66
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,836.44,677.46
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,873.0,703.78
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,907.07,728.17
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,921.86,738.34
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,943.58,753.81
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,733.63,596.09
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,463.23,377.71
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,747.22,608.44
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,979.43,780.48
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,975.24,776.19
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,967.58,770.95
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,952.59,761.16
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,934.28,749.04
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,918.93,738.59
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,890.06,718.12
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,853.08,691.82
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,813.86,663.6
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,766.63,629.88
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,718.06,594.5
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,660.23,549.94
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,602.54,504.55
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,535.73,449.1
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,475.58,396.83
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,396.17,327.4
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,322.82,261.33
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,232.84,179.68
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,149.56,73.74
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,54.4,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,89.37,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,196.33,138.43
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,270.92,213.35
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,355.56,287.23
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,424.86,346.82
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,498.76,408.06
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,471.02,386.41
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,425.99,350.13
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,576.44,470.41
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,728.92,582.45
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,777.76,615.7
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,825.38,648.66
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,827.41,648.58
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,830.05,649.55
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,781.4,614.72
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,715.6,566.79
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,854.66,667.29
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,975.95,749.0
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,981.86,749.89
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,984.23,749.97
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,839.55,650.82
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,675.22,532.1
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,817.2,639.13
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,933.65,719.15
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,841.69,654.82
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,744.29,587.28
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,638.7,511.32
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,546.45,441.05
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,606.75,492.21
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,662.4,535.61
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,602.73,491.26
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,544.19,446.52
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,480.57,395.58
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,419.26,344.7
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,349.15,285.09
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,283.93,227.59
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,203.88,155.5
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,128.48,58.72
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,45.6,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,74.72,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,167.18,115.68
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,236.86,187.72
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,318.96,260.7
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,390.86,323.85
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,467.94,389.54
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,422.86,352.82
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,353.04,294.55
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,361.96,301.37
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,351.25,291.85
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,584.35,482.41
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,810.65,652.28
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,841.54,672.2
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,876.24,696.25
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,905.4,716.47
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,931.77,734.72
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,948.94,746.5
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,962.84,756.17
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,969.09,760.6
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,971.9,762.83
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,966.79,759.98
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,958.24,754.89
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,939.38,742.85
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,917.4,728.62
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,890.05,710.7
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,859.96,690.82
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,828.8,670.19
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,789.63,643.09
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,741.25,608.15
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,691.93,571.77
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,635.09,528.55
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,578.52,483.93
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,509.79,427.42
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,443.74,371.32
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,366.4,303.57
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,294.85,239.14
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,205.71,158.29
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,123.32,53.31
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,43.54,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,59.55,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,167.82,114.2
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,243.7,193.92
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,332.48,272.29
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,405.4,336.15
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,483.46,402.18
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,524.29,436.41
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,563.57,468.21
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,628.56,518.06
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,690.6,563.09
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,761.01,612.51
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,831.38,660.27
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,869.92,683.15
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,906.1,703.66
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,935.07,716.87
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,961.09,727.16
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,978.75,736.81
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,993.03,744.4
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,999.01,746.72
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,1001.42,746.98
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,996.41,751.37
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,987.84,752.46
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,971.64,747.45
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,952.11,739.3
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,924.54,722.23
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,894.08,703.0
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,855.88,678.4
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,815.47,651.71
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,766.58,616.85
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,721.88,584.62
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,662.96,541.21
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,604.38,496.9
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,534.25,440.42
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,466.71,384.18
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,387.93,317.14
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,314.89,252.73
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,222.63,169.97
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,136.08,55.1
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,49.39,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,51.07,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,146.12,95.43
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,218.03,172.72
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,301.43,247.11
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,368.15,306.63
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,439.57,368.53
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,501.04,419.93
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,564.55,471.36
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,625.72,519.52
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,683.72,563.62
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,661.42,544.39
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,615.55,506.58
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,609.55,500.47
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,579.0,475.49
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,574.18,470.61
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,566.87,463.66
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,535.54,437.4
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,480.64,392.99
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,538.11,438.98
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,573.48,467.37
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,541.78,441.53
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,488.08,399.05
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,380.77,311.8
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,255.56,208.16
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,299.5,246.13
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,360.55,296.97
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,356.91,294.79
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,352.15,291.84
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,325.92,270.65
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,300.14,249.63
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,272.67,227.16
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,245.37,204.43
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,212.3,176.29
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,180.13,148.4
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,146.23,118.51
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,113.57,89.26
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,71.74,51.77
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,22.34,3.86
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,10.42,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,4.69,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,9.04,0.43
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,17.72,8.95
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,26.43,16.71
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,35.56,24.84
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,44.98,33.18
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,54.87,41.8
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,64.81,50.37
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,73.32,57.64
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,81.91,64.9
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,137.36,112.66
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,212.86,176.48
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,246.61,204.88
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,281.43,234.06
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,239.47,198.06
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,180.1,147.36
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,379.81,317.73
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,567.4,471.73
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,608.11,504.04
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,647.83,535.83
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,602.38,498.28
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,556.16,460.21
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,720.9,595.81
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,867.38,708.71
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,608.1,505.3
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,313.11,260.13
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,292.95,243.67
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,273.33,227.08
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,351.94,295.79
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,421.48,355.66
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,373.41,315.22
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,328.16,276.71
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,282.73,237.86
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,239.33,199.93
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,175.8,144.38
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,127.96,101.68
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,79.69,58.1
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,26.07,4.67
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,10.94,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,24.42,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,71.36,39.73
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,154.56,120.54
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,249.67,204.39
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,318.01,265.81
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,393.1,332.03
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,475.86,403.82
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,564.45,478.99
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,621.25,525.51
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,678.54,570.84
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,716.29,598.69
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,752.39,624.78
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,767.61,635.27
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,778.5,642.42
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,796.3,654.97
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,811.26,665.3
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,886.34,721.52
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,953.47,770.6
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,960.46,774.71
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,964.03,776.73
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,959.36,772.52
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,951.29,765.98
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,934.41,753.38
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,914.39,738.6
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,793.69,647.38
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,660.29,544.31
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,601.93,498.24
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,544.62,452.17
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,617.76,514.53
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,686.12,569.39
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,626.39,522.29
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,567.42,475.15
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,499.44,418.2
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,434.23,362.05
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,354.58,292.62
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,281.34,227.11
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,193.74,147.32
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,110.67,34.6
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,38.74,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,25.92,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,78.34,40.77
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,140.56,108.54
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,206.44,168.37
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,274.52,229.17
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,338.03,285.7
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,394.45,335.36
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,453.77,386.53
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,511.18,435.78
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,571.27,486.49
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,431.79,366.56
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,260.48,217.27
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,464.19,392.43
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,664.84,559.64
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,710.37,594.69
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,755.24,628.57
