Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,815.31,675.33
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,864.02,712.8
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,896.63,737.65
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,926.3,760.29
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,838.69,692.04
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,741.51,615.65
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,715.48,595.04
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,687.87,572.98
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,717.11,597.83
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,750.86,625.01
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,738.14,615.46
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,722.4,603.67
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,592.5,499.14
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,477.22,402.99
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,406.93,344.4
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,357.82,302.15
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,308.51,259.64
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,261.56,218.4
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,209.35,172.1
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,160.87,128.51
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,104.13,77.01
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,40.37,8.09
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,14.5,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,78.35,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,200.35,102.4
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,284.68,222.97
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,374.44,306.63
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,445.93,372.04
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,521.8,438.88
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,585.94,494.02
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,651.54,546.5
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,706.3,588.54
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,752.8,622.97
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,799.01,655.04
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,843.57,684.88
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,879.44,708.81
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,912.75,730.55
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,939.52,748.04
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,963.17,763.19
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,979.47,773.72
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,992.28,781.93
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,997.59,783.87
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,999.25,783.46
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,995.12,781.32
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,987.39,776.82
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,968.82,764.76
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,947.06,750.51
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,921.36,733.5
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,892.75,714.55
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,865.33,696.3
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,825.9,668.85
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,779.18,634.92
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,731.03,599.35
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,674.97,557.37
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,618.78,514.14
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,552.05,460.67
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,487.19,405.72
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,408.5,337.05
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,340.44,274.86
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,247.94,188.54
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,159.13,43.91
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,59.57,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,10.6,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,23.39,5.85
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,61.84,44.47
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,107.18,84.65
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,138.43,112.56
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,170.97,141.18
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,201.43,167.53
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,232.79,194.11
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,259.69,216.6
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,287.16,239.23
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,430.48,358.22
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,588.33,483.09
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,679.61,552.81
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,767.92,618.14
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,683.63,554.34
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,580.12,472.68
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,788.26,635.08
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,961.65,760.56
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,866.5,692.01
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,748.13,606.01
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,576.79,473.22
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,408.85,336.36
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,333.75,275.64
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,280.35,231.05
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,253.63,208.99
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,227.57,187.29
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,359.63,301.86
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,482.77,406.42
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,449.16,379.37
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,415.78,352.44
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,380.07,322.74
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,344.54,292.62
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,409.3,347.42
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,449.99,379.43
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,367.63,306.35
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,291.9,237.63
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,201.38,153.31
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,115.35,28.11
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,40.86,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,61.69,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,164.95,62.31
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,253.18,195.68
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,345.65,281.82
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,417.93,347.94
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,491.17,413.2
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,557.25,469.86
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,625.28,525.06
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,681.7,569.76
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,737.97,613.45
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,785.67,649.74
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,831.83,684.38
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,870.19,712.48
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,906.17,738.6
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,934.19,758.61
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,948.65,768.54
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,966.14,780.9
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,980.3,790.88
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,987.59,795.94
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,991.35,798.6
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,987.95,795.53
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,981.03,790.07
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,965.61,778.84
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,957.41,773.15
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,931.7,754.22
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,903.01,733.2
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,864.63,703.82
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,824.05,672.72
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,776.73,637.74
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,728.09,601.21
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,668.92,555.7
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,609.94,509.33
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,541.51,453.81
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,480.08,401.11
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,401.27,331.81
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,328.31,265.49
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,235.03,178.47
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,145.28,34.02
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,53.77,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,70.05,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,178.98,53.1
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,266.89,206.12
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,359.14,294.44
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,431.89,362.0
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,509.39,431.49
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,573.66,487.24
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,639.47,540.76
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,695.81,585.68
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,751.86,629.38
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,798.15,663.53
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,833.93,688.93
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,870.84,715.59
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,905.34,740.09
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,932.72,758.99
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,957.03,775.51
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,974.36,787.09
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,988.29,796.25
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,995.28,798.87
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,998.68,799.04
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,994.18,795.14
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,986.11,788.84
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,972.68,779.5
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,955.8,767.77
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,929.68,749.31
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,900.6,728.69
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,862.78,701.96
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,831.59,680.0
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,784.7,645.19
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,736.4,608.82
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,677.18,563.33
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,618.19,516.95
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,550.73,461.39
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,485.27,404.63
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,405.12,334.2
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,336.1,270.92
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,243.09,183.79
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,153.29,33.7
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,57.25,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,57.0,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,152.32,28.37
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,240.5,182.16
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,331.0,267.88
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,402.49,332.73
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,475.05,396.59
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,540.12,451.65
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,607.26,505.45
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,662.8,548.3
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,718.27,590.19
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,764.48,623.13
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,809.17,654.29
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,847.43,681.42
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,883.42,706.68
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,911.85,726.54
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,926.93,736.8
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,944.33,748.94
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,958.49,758.9
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,965.85,763.25
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,969.77,765.33
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,965.93,762.64
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,958.65,757.7
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,946.62,749.54
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,931.24,739.11
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,907.17,721.69
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,880.19,702.27
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,854.85,684.51
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,817.38,657.74
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,771.97,624.6
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,725.11,589.95
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,669.68,548.1
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,614.13,505.25
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,548.58,453.65
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,484.83,400.33
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,405.1,331.59
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,336.22,269.39
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,244.84,184.24
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,156.17,32.65
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,58.54,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,34.48,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,98.51,4.5
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,175.1,131.01
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,252.62,204.08
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,310.68,257.15
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,378.51,316.75
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,437.41,367.69
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,498.63,419.21
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,552.58,463.85
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,607.35,507.36
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,668.13,553.75
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,729.6,599.78
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,744.2,610.02
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,754.51,617.27
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,775.72,631.94
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,794.38,644.62
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,797.54,646.65
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,797.45,646.47
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,751.85,612.2
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,712.79,581.78
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,748.47,611.15
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,790.45,643.87
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,737.7,604.27
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,693.21,570.45
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,696.11,575.29
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,695.56,576.77
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,589.44,491.97
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,469.6,393.94
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,338.44,284.56
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,217.73,181.27
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,193.26,160.6
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,169.88,140.51
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,142.05,116.47
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,115.19,93.02
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,89.12,70.07
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,63.7,47.6
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,34.71,21.84
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,12.37,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,6.4,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,26.77,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,79.76,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,146.51,108.1
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,208.79,168.58
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,258.74,214.73
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,312.12,262.66
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,358.71,303.84
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,406.84,345.28
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,449.73,381.52
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,493.3,417.56
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,624.56,525.41
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,751.44,624.5
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,814.62,671.54
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,877.21,717.55
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,905.54,736.32
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,930.97,753.01
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,949.06,766.01
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,963.88,776.76
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,970.45,781.9
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,973.55,784.7
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,970.58,782.87
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,964.14,778.68
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,944.56,765.14
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,921.86,749.36
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,787.46,647.55
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,641.03,533.12
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,570.17,476.31
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,483.29,405.79
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,456.54,385.31
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,428.89,363.54
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,385.68,327.24
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,344.09,291.71
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,300.35,253.98
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,258.23,216.84
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,210.23,173.98
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,164.97,132.78
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,109.35,80.96
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,46.47,5.55
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,17.55,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,9.82,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,23.31,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,104.18,75.03
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,184.6,149.51
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,217.72,181.68
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,264.68,224.46
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,305.37,260.56
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,347.36,296.81
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,384.48,328.64
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,422.2,360.34
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,577.31,490.97
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,735.97,617.01
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,769.63,641.7
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,801.21,664.98
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,801.65,664.0
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,797.08,659.38
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,884.99,726.11
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,967.51,787.15
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,869.08,711.94
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,735.74,609.26
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,870.02,713.05
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,969.47,786.71
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,934.97,760.8
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,887.09,725.53
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,812.43,669.53
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,731.23,607.67
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,665.09,557.0
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,609.33,513.56
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,566.69,479.63
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,523.89,444.94
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,478.35,407.28
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,433.48,369.38
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,465.06,395.38
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,480.5,405.81
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,400.75,334.78
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,327.01,267.11
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,233.21,178.34
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,142.43,28.94
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,52.65,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.56,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,4.92,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,11.93,3.55
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,18.96,10.34
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,26.42,17.06
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,33.89,23.75
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,41.38,30.32
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,48.87,36.81
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,55.89,42.89
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,63.0,48.98
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,50.11,37.8
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,38.04,27.34
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,205.21,172.77
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,374.98,314.16
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,277.81,231.68
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,179.72,147.49
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,255.73,212.1
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,315.97,262.51
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,342.9,285.05
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,390.78,324.29
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,304.53,252.9
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,239.76,198.08
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,253.69,210.51
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,267.59,222.78
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,253.36,211.07
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,239.44,199.62
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,152.26,125.78
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,65.82,51.21
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,37.2,26.62
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,9.05,2.22
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,7.81,1.15
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,6.58,0.07
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,5.75,0.0
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,4.92,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,3.69,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.46,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.64,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.82,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.43,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,2.99,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,5.75,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,14.01,4.77
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,22.29,12.73
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,31.84,21.16
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,42.09,30.12
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,52.54,39.21
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,63.04,48.25
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,72.58,56.38
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,82.2,64.5
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,172.67,142.39
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,260.46,216.67
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,212.27,174.85
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,148.02,119.44
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,249.52,205.78
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,359.23,296.68
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,246.17,202.17
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,139.5,111.57
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,140.85,112.73
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,142.33,113.93
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,161.57,130.15
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,181.25,146.68
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,190.71,154.78
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,200.29,162.99
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,241.79,197.93
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,264.47,217.28
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,189.73,154.94
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,107.74,85.62
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,124.47,100.27
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,141.7,115.13
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,124.7,100.76
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,108.22,86.74
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,90.41,71.44
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,73.22,56.53
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,56.05,41.66
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,38.69,26.55
