Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,76.14,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,185.73,90.01
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,286.66,226.74
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,364.1,301.74
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,448.36,377.75
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,516.96,438.06
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,588.3,498.08
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,648.0,546.11
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,708.07,593.16
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,759.12,630.9
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,809.14,666.97
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,850.66,697.2
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,880.59,718.46
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,909.76,738.1
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,936.08,755.53
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,956.98,769.99
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,974.63,782.19
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,984.34,788.76
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,990.54,793.01
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,989.6,792.27
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,985.11,789.2
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,945.28,759.54
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,892.05,720.15
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,831.42,675.93
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,776.45,635.46
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,812.83,664.16
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,848.07,691.35
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,748.67,616.23
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,657.44,546.51
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,607.01,507.48
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,556.7,467.5
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,541.29,454.86
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,516.5,432.87
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,437.75,364.19
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,363.74,297.52
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,276.93,216.36
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,189.43,93.32
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,71.63,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,69.3,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,176.27,79.36
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,282.02,221.77
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,351.44,290.45
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,434.26,365.17
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,500.53,424.08
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,569.4,482.89
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,627.4,529.2
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,685.82,574.33
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,736.98,611.85
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,787.27,647.75
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,827.0,676.09
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,864.63,702.47
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,885.02,714.81
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,912.08,732.07
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,931.54,745.01
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,947.84,755.77
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,894.2,715.12
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,818.03,658.29
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,898.21,717.93
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,956.61,759.89
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,943.33,749.45
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,926.83,737.41
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,847.51,680.59
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,764.07,619.98
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,730.99,596.45
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,696.28,571.1
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,719.95,589.83
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,730.24,597.85
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,676.75,556.92
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,622.96,515.31
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,558.14,464.76
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,494.94,412.25
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,424.16,350.7
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,353.9,287.78
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,263.52,205.25
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,178.29,91.94
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,66.54,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,53.07,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,155.0,63.21
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,256.4,199.12
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,330.74,270.68
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,412.98,344.26
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,477.74,401.05
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,541.04,454.92
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,599.36,502.0
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,658.36,548.08
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,520.63,436.06
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,330.25,275.48
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,350.65,292.17
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,370.97,308.05
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,530.77,438.89
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,701.96,570.89
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,736.2,594.13
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,778.8,624.1
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,872.68,690.52
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,945.15,739.31
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,944.24,737.03
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,939.98,733.27
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,930.26,724.99
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,917.28,714.66
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,906.17,707.14
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,881.55,690.19
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,850.52,669.24
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,816.97,646.38
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,774.38,616.69
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,730.2,585.4
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,678.41,547.77
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,626.13,508.85
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,563.42,461.58
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,502.1,412.22
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,427.76,349.54
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,357.75,288.1
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,268.32,208.01
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,189.72,102.42
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,71.38,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,53.99,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,160.16,60.06
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,267.84,207.2
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,344.76,281.23
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,429.71,356.47
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,497.77,415.87
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,564.31,472.11
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,624.19,519.1
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,684.64,564.7
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,735.67,600.76
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,785.75,634.98
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,827.01,662.9
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,866.24,688.75
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,897.3,706.91
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,925.61,722.75
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,947.18,737.35
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,965.54,749.88
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,975.36,755.27
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,981.7,758.51
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,981.59,758.92
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,977.96,757.13
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,958.81,745.32
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,947.19,738.91
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,935.78,730.69
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,910.71,712.99
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,877.77,689.88
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,842.29,664.92
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,798.56,633.84
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,753.19,601.24
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,698.07,560.89
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,642.64,519.52
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,577.75,471.01
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,514.3,420.42
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,437.06,355.86
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,370.04,297.06
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,279.03,216.1
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,193.99,109.17
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,72.9,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,14.45,0.0
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,33.25,20.96
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,63.32,47.56
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,89.95,71.22
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,115.75,93.87
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,142.46,116.99
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,165.13,136.59
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,188.43,156.48
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,209.59,174.43
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,231.33,192.72
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,121.13,99.07
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,24.77,15.56
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,26.02,16.61
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,27.27,17.65
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,55.14,41.42
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,84.68,66.57
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,122.46,98.62
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,162.71,132.56
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,464.2,392.42
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,730.26,612.24
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,437.57,369.88
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,122.59,98.5
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,189.03,155.83
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,244.42,203.26
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,151.67,124.65
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,61.38,47.01
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,49.27,36.81
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,37.2,26.52
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,33.04,22.96
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,28.89,19.38
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,24.74,15.76
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,20.6,12.13
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,16.46,8.46
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,12.33,4.79
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,8.21,1.1
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.1,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.13,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,113.01,33.2
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,233.7,181.33
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,311.22,257.07
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,397.26,335.49
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,467.47,399.19
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,541.66,464.63
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,602.22,516.21
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,658.76,562.49
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,557.3,477.8
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,422.9,361.5
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,646.33,550.77
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,853.22,715.11
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,884.77,738.04
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,913.65,759.42
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,935.5,775.54
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,954.22,789.35
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,964.82,797.04
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,972.01,802.3
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,742.68,623.03
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,472.98,398.57
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,464.81,392.42
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,456.12,385.35
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,621.34,525.9
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,747.73,629.84
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,796.0,668.6
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,830.3,696.43
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,685.81,581.55
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,535.92,458.63
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,492.11,422.19
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,448.84,385.29
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,400.9,344.41
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,354.12,303.45
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,297.9,252.76
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,244.98,203.93
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,181.2,144.47
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,120.42,73.43
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,40.78,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,14.68,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,33.56,21.44
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,63.9,48.61
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,90.73,72.62
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,114.83,94.15
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,139.75,116.17
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,160.54,134.29
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,181.85,152.63
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,198.55,166.46
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,215.54,180.34
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,301.93,253.99
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,375.34,315.68
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,464.64,389.68
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,537.76,449.82
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,525.63,438.57
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,511.5,426.09
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,542.5,451.77
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,572.89,476.7
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,522.18,434.45
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,449.54,374.88
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,350.18,292.07
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,232.3,192.23
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,341.54,286.39
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,427.68,359.54
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,316.41,265.24
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,192.1,158.72
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,149.46,122.76
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,123.68,100.63
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,110.12,89.15
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,96.89,77.83
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,83.05,66.08
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,69.32,54.23
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,55.04,41.67
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,40.71,28.98
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,26.77,16.53
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,14.02,3.87
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,7.26,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,126.42,29.22
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,263.99,204.63
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,340.12,280.86
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,423.72,356.9
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,491.79,417.34
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,562.95,478.1
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,622.31,525.91
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,682.3,572.61
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,732.17,609.16
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,780.98,643.93
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,822.51,673.56
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,852.72,694.26
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,883.19,714.92
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,910.95,733.33
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,932.74,747.25
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,951.4,758.86
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,961.45,762.89
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,968.06,764.59
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,967.73,762.42
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,963.94,757.92
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,953.5,749.38
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,939.74,738.68
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,918.09,721.41
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,893.46,702.06
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,870.8,684.69
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,835.69,658.4
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,793.65,628.5
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,749.91,597.1
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,696.59,558.23
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,642.81,518.31
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,579.57,473.0
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,517.62,425.1
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,442.4,363.39
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,371.42,302.23
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,288.76,228.15
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,209.23,136.43
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,78.4,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,117.36,22.73
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,248.06,189.91
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,323.8,264.17
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,407.93,339.18
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,476.41,398.99
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,544.18,456.43
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,604.6,505.02
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,665.84,552.42
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,718.29,591.02
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,770.08,628.24
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,811.83,658.13
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,851.65,686.27
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,882.95,708.27
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,911.56,728.32
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,933.51,744.31
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,952.31,758.19
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,963.46,765.66
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,971.19,770.82
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,971.65,771.7
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,968.63,770.3
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,957.9,763.79
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,943.79,755.21
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,847.79,685.38
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,745.39,609.68
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,796.35,649.69
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,832.66,677.48
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,684.11,564.94
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,530.24,443.81
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,487.48,410.05
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,445.05,375.29
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,398.92,336.73
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,353.67,297.85
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,299.55,250.37
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,248.46,204.32
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,187.91,149.32
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,131.83,87.39
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,44.96,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,125.18,20.9
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,267.5,205.23
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,339.1,278.08
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,424.93,355.41
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,494.95,417.71
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,568.22,480.61
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,629.09,529.65
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,690.63,577.76
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,744.83,617.95
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,798.39,656.68
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,831.61,679.51
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,871.12,706.84
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,903.34,728.4
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,932.86,747.86
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,954.23,762.17
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,972.34,774.23
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,984.16,780.41
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,992.46,784.23
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,992.39,783.05
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,988.72,779.52
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,979.33,772.11
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,966.42,762.38
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,945.56,747.52
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,921.54,730.54
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,890.65,707.35
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,857.12,682.31
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,814.68,651.93
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,770.43,619.92
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,718.83,582.19
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,673.43,548.39
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,610.76,501.05
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,549.09,452.28
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,473.88,389.01
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,402.62,326.71
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,314.43,248.82
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,235.0,160.5
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,91.48,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,125.86,17.42
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,262.94,200.83
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,341.85,279.75
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,428.55,358.07
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,497.88,419.16
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,570.25,480.41
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,631.66,529.76
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,693.76,577.73
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,741.12,611.98
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,786.93,644.1
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,829.93,673.64
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,870.96,700.86
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,902.73,719.15
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,931.7,734.73
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,954.2,746.44
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,973.48,755.68
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,983.57,758.39
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,990.13,758.67
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,990.19,757.27
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,986.68,753.67
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,885.97,684.55
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,776.01,608.29
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,856.3,666.14
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,921.27,710.18
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,863.72,669.85
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,804.96,629.6
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,745.76,588.37
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,691.17,549.73
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,634.16,508.47
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,577.76,466.71
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,519.23,422.22
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,462.03,376.77
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,390.1,317.46
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,322.71,259.95
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,245.76,192.83
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,177.55,121.77
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,81.48,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,74.21,6.02
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,156.9,117.17
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,214.18,172.45
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,277.56,228.78
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,330.14,274.96
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,385.53,322.18
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,433.32,361.7
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,482.24,400.92
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,529.86,437.5
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,578.07,473.49
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,614.86,501.11
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,651.02,527.41
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,673.92,543.55
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,694.57,558.06
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,712.23,570.0
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,727.89,580.49
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,692.46,552.64
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,632.6,507.46
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,657.26,525.95
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,659.01,527.3
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,623.01,500.89
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,607.51,489.46
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,684.31,549.89
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,743.26,593.96
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,780.88,622.3
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,804.69,640.84
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,761.78,611.71
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,722.8,585.28
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,669.87,547.61
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,616.82,508.58
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,553.08,460.37
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,491.07,410.25
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,415.99,346.63
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,345.65,284.91
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,260.21,208.64
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,184.79,131.17
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,85.67,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
